Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,23,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.35,-3.5,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,7,15,0.0,4.0,2.3,-3.5,4.0,3.81,0.0
2016,2,12,7,30,0.0,8.0,2.3,-3.0,8.0,7.41,0.0
2016,2,12,7,45,0.0,20.0,2.3,-3.0,20.0,18.55,10.08
2016,2,12,8,0,0.0,32.0,2.3,-3.0,32.0,29.72,20.82
2016,2,12,8,15,0.0,45.5,2.25,-3.0,45.5,42.44,32.68
2016,2,12,8,30,0.0,59.0,2.2,-3.0,59.0,55.46,44.71
2016,2,12,8,45,0.0,73.0,2.15,-3.0,73.0,69.01,57.05
2016,2,12,9,0,0.0,87.0,2.1,-3.0,87.0,82.61,69.25
2016,2,12,9,15,0.0,47.0,2.0,-2.5,47.0,43.67,33.99
2016,2,12,9,30,0.0,7.0,1.9,-2.0,7.0,6.49,0.24
2016,2,12,9,45,103.5,108.0,1.8,-2.0,157.0,183.41,160.34
2016,2,12,10,0,207.0,209.0,1.7,-2.0,307.0,374.86,323.9
2016,2,12,10,15,110.0,200.0,1.5,-1.5,253.0,299.36,256.23
2016,2,12,10,30,13.0,191.0,1.3,-1.0,199.0,196.63,165.97
2016,2,12,10,45,20.0,209.5,1.15,-1.0,221.5,221.64,187.36
2016,2,12,11,0,27.0,228.0,1.0,-1.0,244.0,247.14,208.33
2016,2,12,11,15,31.5,241.0,0.9,-0.5,260.5,277.67,232.73
2016,2,12,11,30,36.0,254.0,0.8,0.0,277.0,296.6,247.21
2016,2,12,11,45,50.0,270.0,0.75,0.0,302.5,327.63,272.34
2016,2,12,12,0,64.0,286.0,0.7,0.0,328.0,359.06,297.37
2016,2,12,12,15,237.0,277.0,0.85,0.0,430.5,534.66,441.41
2016,2,12,12,30,410.0,268.0,1.0,0.0,533.0,683.15,557.83
2016,2,12,12,45,364.0,278.0,1.2,0.0,512.5,652.3,533.61
2016,2,12,13,0,318.0,288.0,1.4,0.0,492.0,620.19,510.05
2016,2,12,13,15,257.5,292.0,1.55,0.0,455.5,567.4,469.27
2016,2,12,13,30,197.0,296.0,1.7,0.0,419.0,501.39,417.5
2016,2,12,13,45,212.5,285.0,1.9,0.0,414.0,498.83,417.77
2016,2,12,14,0,228.0,274.0,2.1,0.0,409.0,494.93,416.39
2016,2,12,14,15,344.5,238.0,2.2,0.0,431.5,556.07,469.36
2016,2,12,14,30,461.0,202.0,2.3,0.0,454.0,609.28,514.81
2016,2,12,14,45,612.5,157.0,2.4,0.0,471.0,662.8,560.85
2016,2,12,15,0,764.0,112.0,2.5,0.0,488.0,700.48,593.7
2016,2,12,15,15,741.5,108.0,2.5,0.0,449.0,649.63,552.95
2016,2,12,15,30,719.0,104.0,2.5,0.0,410.0,598.21,511.54
2016,2,12,15,45,697.0,96.0,2.5,0.0,367.0,542.42,465.55
2016,2,12,16,0,675.0,88.0,2.5,0.0,324.0,486.76,418.25
2016,2,12,16,15,629.0,81.5,2.2,0.0,277.0,421.12,360.3
2016,2,12,16,30,583.0,75.0,1.9,0.0,230.0,358.66,303.7
2016,2,12,16,45,525.0,64.5,1.6,-0.5,182.5,290.97,242.0
2016,2,12,17,0,467.0,54.0,1.3,-1.0,135.0,228.81,183.95
2016,2,12,17,15,358.0,41.5,1.3,-1.0,91.5,156.46,118.21
2016,2,12,17,30,249.0,29.0,1.3,-1.0,48.0,95.5,57.01
2016,2,12,17,45,124.5,14.5,1.35,-1.5,24.0,33.95,0.0
2016,2,12,18,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.7,-1.5,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.5,-2.5,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.7,-3.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.8,-3.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.9,-3.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,4.0,-3.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,4.1,-3.5,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.95,-4.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.7,-4.5,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.4,-5.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.35,-5.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2016,2,13,7,15,193.5,9.5,3.5,-5.5,19.5,34.86,0.0
2016,2,13,7,30,387.0,19.0,3.7,-5.0,39.0,98.87,17.23
2016,2,13,7,45,515.5,27.5,3.95,-4.5,86.5,168.16,119.91
2016,2,13,8,0,644.0,36.0,4.2,-4.0,134.0,248.39,196.61
2016,2,13,8,15,712.0,41.5,4.3,-3.5,186.5,317.43,264.18
2016,2,13,8,30,780.0,47.0,4.4,-3.0,239.0,392.89,336.15
2016,2,13,8,45,821.0,51.5,4.55,-3.0,290.5,460.28,400.29
2016,2,13,9,0,862.0,56.0,4.7,-3.0,342.0,527.11,462.16
2016,2,13,9,15,890.0,59.0,4.65,-3.0,390.0,589.25,517.65
2016,2,13,9,30,918.0,62.0,4.6,-3.0,438.0,651.74,571.62
2016,2,13,9,45,936.5,64.5,4.6,-3.0,481.5,707.21,618.07
2016,2,13,10,0,955.0,67.0,4.6,-3.0,525.0,761.41,660.37
2016,2,13,10,15,969.0,68.5,4.55,-2.5,562.0,809.42,695.54
2016,2,13,10,30,983.0,70.0,4.5,-2.0,599.0,855.17,728.31
2016,2,13,10,45,993.5,71.0,4.45,-2.0,629.0,894.93,757.26
2016,2,13,11,0,1004.0,72.0,4.4,-2.0,659.0,931.66,783.64
2016,2,13,11,15,1010.0,73.0,4.35,-1.5,681.0,961.25,802.97
2016,2,13,11,30,1016.0,74.0,4.3,-1.0,703.0,987.2,819.46
2016,2,13,11,45,1020.0,74.0,4.3,-1.0,717.0,1006.34,832.86
2016,2,13,12,0,1024.0,74.0,4.3,-1.0,731.0,1021.49,843.46
2016,2,13,12,15,1025.0,74.0,4.25,-0.5,736.0,1029.81,847.08
2016,2,13,12,30,1026.0,74.0,4.2,0.0,741.0,1033.94,847.8
2016,2,13,12,45,1021.0,76.0,4.2,0.0,737.5,1030.78,845.47
2016,2,13,13,0,1016.0,78.0,4.2,0.0,734.0,1023.44,840.32
2016,2,13,13,15,1012.5,77.5,4.2,0.0,722.0,1010.37,831.14
2016,2,13,13,30,1009.0,77.0,4.2,0.0,710.0,993.28,819.18
2016,2,13,13,45,1003.5,76.0,4.2,0.0,689.5,969.93,802.67
2016,2,13,14,0,998.0,75.0,4.2,0.0,669.0,942.87,783.48
2016,2,13,14,15,989.0,73.5,4.2,0.0,641.0,908.75,758.94
2016,2,13,14,30,980.0,72.0,4.2,0.0,613.0,871.43,731.9
2016,2,13,14,45,968.0,70.0,4.2,-0.5,577.5,828.25,701.38
2016,2,13,15,0,956.0,68.0,4.2,-1.0,542.0,782.54,668.45
2016,2,13,15,15,938.5,66.0,4.15,-1.0,500.5,730.78,628.69
2016,2,13,15,30,921.0,64.0,4.1,-1.0,459.0,677.5,586.25
2016,2,13,15,45,895.5,61.0,4.1,-1.5,412.5,617.02,536.36
2016,2,13,16,0,870.0,58.0,4.1,-2.0,366.0,556.46,484.61
2016,2,13,16,15,833.0,54.5,3.9,-2.0,315.5,492.62,426.7
2016,2,13,16,30,796.0,51.0,3.7,-2.0,265.0,427.27,365.86
2016,2,13,16,45,736.0,46.0,3.5,-2.5,212.5,353.39,296.87
2016,2,13,17,0,676.0,41.0,3.3,-3.0,160.0,284.73,230.71
2016,2,13,17,15,568.5,33.0,3.15,-3.5,111.0,205.37,155.82
2016,2,13,17,30,461.0,25.0,3.0,-4.0,62.0,137.47,84.85
2016,2,13,17,45,230.5,12.5,2.9,-4.5,31.0,49.44,0.0
2016,2,13,18,0,0.0,0.0,2.8,-5.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.75,-5.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.7,-5.5,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.55,-6.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.3,-6.5,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.9,-7.5,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.6,-8.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.55,-8.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.5,-9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.45,-9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.4,-9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.4,-9.5,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.4,-10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.35,-10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,-10.5,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.25,-11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,-11.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,-10.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.45,-10.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.6,-10.0,0.0,0.0,0.0
2016,2,14,7,15,79.0,11.0,1.85,-9.5,15.5,21.11,0.0
2016,2,14,7,30,158.0,22.0,2.1,-9.0,31.0,59.4,16.64
2016,2,14,7,45,243.0,38.0,2.4,-8.5,68.0,112.45,83.92
2016,2,14,8,0,328.0,54.0,2.7,-8.0,105.0,171.04,139.46
2016,2,14,8,15,382.5,66.5,2.7,-7.5,146.5,224.19,190.66
2016,2,14,8,30,437.0,79.0,2.7,-7.0,188.0,283.11,246.34
2016,2,14,8,45,482.5,86.0,2.7,-7.0,229.0,336.78,296.87
2016,2,14,9,0,528.0,93.0,2.7,-7.0,270.0,398.15,352.78
2016,2,14,9,15,665.0,88.0,2.6,-6.5,342.5,499.53,440.97
2016,2,14,9,30,802.0,83.0,2.5,-6.0,415.0,609.13,532.92
2016,2,14,9,45,515.0,147.0,2.45,-5.5,368.0,522.71,456.5
2016,2,14,10,0,228.0,211.0,2.4,-5.0,321.0,392.13,341.56
2016,2,14,10,15,421.5,180.5,2.3,-4.5,402.0,532.55,462.05
2016,2,14,10,30,615.0,150.0,2.2,-4.0,483.0,670.31,574.12
2016,2,14,10,45,572.5,174.0,2.1,-4.0,497.0,677.17,576.02
2016,2,14,11,0,530.0,198.0,2.0,-4.0,511.0,684.82,579.4
2016,2,14,11,15,501.0,217.0,1.85,-3.5,521.0,694.14,582.96
2016,2,14,11,30,472.0,236.0,1.7,-3.0,531.0,700.07,583.72
2016,2,14,11,45,399.0,262.0,1.6,-2.5,515.0,658.43,547.67
2016,2,14,12,0,326.0,288.0,1.5,-2.0,499.0,626.77,519.39
2016,2,14,12,15,260.5,301.0,1.45,-2.0,470.5,584.26,484.34
2016,2,14,12,30,195.0,314.0,1.4,-2.0,442.0,525.85,436.88
2016,2,14,12,45,206.0,311.5,1.35,-2.0,446.0,532.84,443.01
2016,2,14,13,0,217.0,309.0,1.3,-2.0,450.0,538.96,447.88
2016,2,14,13,15,226.0,302.5,1.35,-2.0,447.5,537.6,447.63
2016,2,14,13,30,235.0,296.0,1.4,-2.0,445.0,535.18,446.67
2016,2,14,13,45,122.5,250.5,1.45,-2.0,328.0,380.39,320.77
2016,2,14,14,0,10.0,205.0,1.5,-2.0,211.0,208.01,175.13
2016,2,14,14,15,12.5,203.5,1.5,-2.0,210.5,208.71,176.77
2016,2,14,14,30,15.0,202.0,1.5,-2.0,210.0,209.35,177.71
2016,2,14,14,45,32.0,205.5,1.55,-2.0,221.5,236.58,201.82
2016,2,14,15,0,49.0,209.0,1.6,-2.0,233.0,252.93,216.52
2016,2,14,15,15,35.0,186.5,1.55,-2.0,203.0,216.87,185.7
2016,2,14,15,30,21.0,164.0,1.5,-2.0,173.0,174.29,149.13
2016,2,14,15,45,14.5,147.0,1.5,-2.0,153.5,152.5,130.45
2016,2,14,16,0,8.0,130.0,1.5,-2.0,134.0,131.37,112.07
2016,2,14,16,15,4.0,112.0,1.45,-2.0,114.0,111.14,94.3
2016,2,14,16,30,0.0,94.0,1.4,-2.0,94.0,91.38,76.72
2016,2,14,16,45,0.0,74.0,1.4,-2.5,74.0,71.52,58.91
2016,2,14,17,0,0.0,54.0,1.4,-3.0,54.0,51.67,40.8
2016,2,14,17,15,0.0,36.5,1.4,-3.0,36.5,34.46,24.79
2016,2,14,17,30,0.0,19.0,1.4,-3.0,19.0,17.63,8.44
2016,2,14,17,45,0.0,9.5,1.4,-3.0,9.5,9.05,0.0
2016,2,14,18,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.1,-4.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,15,0.0,2.5,2.15,-5.0,2.5,2.38,0.0
2016,2,15,7,30,0.0,5.0,2.1,-5.0,5.0,4.62,0.0
2016,2,15,7,45,0.0,12.5,2.1,-5.0,12.5,11.58,4.45
2016,2,15,8,0,0.0,20.0,2.1,-5.0,20.0,18.54,11.08
2016,2,15,8,15,0.0,28.5,2.1,-5.0,28.5,26.44,18.5
2016,2,15,8,30,0.0,37.0,2.1,-5.0,37.0,34.35,25.87
2016,2,15,8,45,0.0,46.0,2.1,-5.0,46.0,42.73,33.58
2016,2,15,9,0,0.0,55.0,2.1,-5.0,55.0,51.12,41.2
2016,2,15,9,15,0.0,38.5,2.1,-4.5,38.5,35.75,27.05
2016,2,15,9,30,0.0,22.0,2.1,-4.0,22.0,20.41,12.98
2016,2,15,9,45,0.0,70.5,2.1,-4.0,70.5,65.6,53.8
2016,2,15,10,0,0.0,119.0,2.1,-4.0,119.0,112.8,95.64
2016,2,15,10,15,0.0,137.0,2.05,-4.0,137.0,130.63,111.03
2016,2,15,10,30,0.0,155.0,2.0,-4.0,155.0,148.6,126.45
2016,2,15,10,45,2.0,169.5,2.0,-4.0,171.0,164.73,140.26
2016,2,15,11,0,4.0,184.0,2.0,-4.0,187.0,181.07,154.18
2016,2,15,11,15,26.0,227.5,1.95,-3.5,244.0,245.31,209.39
2016,2,15,11,30,48.0,271.0,1.9,-3.0,301.0,325.78,276.58
2016,2,15,11,45,32.5,254.0,1.85,-3.0,274.5,292.81,247.92
2016,2,15,12,0,17.0,237.0,1.8,-3.0,248.0,247.45,209.29
2016,2,15,12,15,13.0,225.5,1.8,-3.0,234.0,231.69,195.96
2016,2,15,12,30,9.0,214.0,1.8,-3.0,220.0,216.01,182.56
2016,2,15,12,45,13.5,227.5,1.8,-3.0,236.5,234.23,198.23
2016,2,15,13,0,18.0,241.0,1.8,-3.0,253.0,252.57,213.83
2016,2,15,13,15,20.5,242.5,1.75,-3.0,256.0,256.43,217.16
2016,2,15,13,30,23.0,244.0,1.7,-3.0,259.0,260.26,220.56
2016,2,15,13,45,53.0,260.0,1.7,-3.0,292.5,317.32,269.56
2016,2,15,14,0,83.0,276.0,1.7,-3.0,326.0,360.9,306.57
2016,2,15,14,15,51.5,244.0,1.55,-2.5,274.5,296.56,251.65
2016,2,15,14,30,20.0,212.0,1.4,-2.0,223.0,223.78,189.59
2016,2,15,14,45,352.0,189.0,1.25,-2.0,367.0,485.37,415.69
2016,2,15,15,0,684.0,166.0,1.1,-2.0,511.0,703.96,588.25
2016,2,15,15,15,360.0,170.0,1.05,-2.0,350.5,442.54,376.18
2016,2,15,15,30,36.0,174.0,1.0,-2.0,190.0,202.89,172.56
2016,2,15,15,45,28.5,157.5,0.95,-2.0,169.5,179.46,153.66
2016,2,15,16,0,21.0,141.0,0.9,-2.0,149.0,150.28,128.47
2016,2,15,16,15,15.5,121.5,1.05,-2.0,127.0,127.02,108.28
2016,2,15,16,30,10.0,102.0,1.2,-2.0,105.0,104.38,88.23
2016,2,15,16,45,5.0,81.5,1.35,-2.0,83.0,81.46,67.63
2016,2,15,17,0,0.0,61.0,1.5,-2.0,61.0,59.09,47.27
2016,2,15,17,15,0.0,41.5,1.6,-2.0,41.5,39.74,29.38
2016,2,15,17,30,0.0,22.0,1.7,-2.0,22.0,20.43,10.93
2016,2,15,17,45,0.0,11.0,1.8,-2.0,11.0,10.48,0.0
2016,2,15,18,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.85,-1.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,3.25,1.5,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,4.6,3.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,5.85,4.5,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,6.2,5.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,6.6,6.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,7.05,7.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,7.6,8.5,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,7.05,9.5,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,6.35,9.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,16,7,15,23.5,11.5,4.5,5.5,13.0,14.16,0.0
2016,2,16,7,30,47.0,23.0,4.6,5.0,26.0,34.29,13.14
2016,2,16,7,45,111.0,41.5,4.7,4.5,57.5,78.47,57.01
2016,2,16,8,0,175.0,60.0,4.8,4.0,89.0,125.32,99.06
2016,2,16,8,15,202.5,79.5,4.75,4.0,124.0,167.09,137.82
2016,2,16,8,30,230.0,99.0,4.7,4.0,159.0,211.74,178.76
2016,2,16,8,45,256.5,116.0,4.7,4.0,194.5,255.73,218.57
2016,2,16,9,0,283.0,133.0,4.7,4.0,230.0,302.13,259.71
2016,2,16,9,15,560.5,102.0,4.7,4.5,328.0,456.46,393.0
2016,2,16,9,30,838.0,71.0,4.7,5.0,426.0,621.45,531.29
2016,2,16,9,45,863.0,73.0,4.7,5.5,469.0,678.0,576.15
2016,2,16,10,0,888.0,75.0,4.7,6.0,512.0,729.04,613.94
2016,2,16,10,15,903.0,77.5,4.55,6.5,549.0,776.71,647.51
2016,2,16,10,30,918.0,80.0,4.4,7.0,586.0,822.38,678.77
2016,2,16,10,45,931.0,81.0,4.3,7.5,616.0,862.37,705.43
2016,2,16,11,0,944.0,82.0,4.2,8.0,646.0,899.69,729.67
2016,2,16,11,15,950.5,83.0,4.05,8.0,668.0,928.44,748.39
2016,2,16,11,30,957.0,84.0,3.9,8.0,690.0,953.77,764.89
2016,2,16,11,45,960.5,84.5,3.75,8.5,703.5,972.22,774.96
2016,2,16,12,0,964.0,85.0,3.6,9.0,717.0,986.89,782.33
2016,2,16,12,15,964.5,85.5,3.55,9.0,721.5,994.92,787.22
2016,2,16,12,30,965.0,86.0,3.5,9.0,726.0,998.98,789.51
2016,2,16,12,45,963.5,86.0,3.45,9.5,722.5,996.62,786.02
2016,2,16,13,0,962.0,86.0,3.4,10.0,719.0,990.29,779.97
2016,2,16,13,15,957.5,85.5,3.35,10.0,707.0,976.71,770.42
2016,2,16,13,30,953.0,85.0,3.3,10.0,695.0,959.34,758.4
2016,2,16,13,45,944.5,84.5,3.25,10.0,674.5,934.78,741.38
2016,2,16,14,0,936.0,84.0,3.2,10.0,654.0,906.83,722.04
2016,2,16,14,15,925.5,82.5,3.05,10.0,626.0,872.82,697.66
2016,2,16,14,30,915.0,81.0,2.9,10.0,598.0,835.93,671.19
2016,2,16,14,45,660.5,138.0,2.75,10.0,500.0,684.12,558.17
2016,2,16,15,0,406.0,195.0,2.6,10.0,402.0,530.19,435.51
2016,2,16,15,15,514.0,153.5,2.3,9.5,394.5,542.45,448.43
2016,2,16,15,30,622.0,112.0,2.0,9.0,387.0,548.7,454.5
2016,2,16,15,45,694.0,91.5,1.75,8.5,369.0,540.13,447.33
2016,2,16,16,0,766.0,71.0,1.5,8.0,351.0,520.72,430.5
2016,2,16,16,15,724.0,66.5,1.4,7.0,302.0,454.54,376.18
2016,2,16,16,30,682.0,62.0,1.3,6.0,253.0,392.78,323.65
2016,2,16,16,45,613.0,56.0,1.25,5.0,202.5,319.85,260.35
2016,2,16,17,0,544.0,50.0,1.2,4.0,152.0,253.47,200.75
2016,2,16,17,15,439.5,40.0,1.2,3.5,106.5,179.82,134.88
2016,2,16,17,30,335.0,30.0,1.2,3.0,61.0,118.23,77.31
2016,2,16,17,45,167.5,15.0,1.25,2.5,30.5,47.66,0.0
2016,2,16,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,17,7,15,119.5,13.0,1.45,0.5,21.0,28.84,0.0
2016,2,17,7,30,239.0,26.0,1.7,1.0,42.0,82.03,40.67
2016,2,17,7,45,371.0,37.0,2.0,2.0,87.0,145.74,106.06
2016,2,17,8,0,503.0,48.0,2.3,3.0,132.0,222.46,174.41
2016,2,17,8,15,574.0,55.5,2.4,3.5,181.5,287.58,234.77
2016,2,17,8,30,645.0,63.0,2.5,4.0,231.0,359.78,300.11
2016,2,17,8,45,701.5,66.0,2.7,4.5,282.5,426.44,359.56
2016,2,17,9,0,758.0,69.0,2.9,5.0,334.0,495.72,419.49
2016,2,17,9,15,789.0,73.0,2.95,5.5,380.5,556.78,470.47
2016,2,17,9,30,820.0,77.0,3.0,6.0,427.0,618.67,520.43
2016,2,17,9,45,854.0,76.0,3.05,6.5,472.0,677.23,566.43
2016,2,17,10,0,888.0,75.0,3.1,7.0,517.0,730.93,605.41
2016,2,17,10,15,903.5,77.0,3.1,7.0,553.5,778.46,639.77
2016,2,17,10,30,919.0,79.0,3.1,7.0,590.0,824.02,672.25
2016,2,17,10,45,930.5,80.5,3.15,7.5,619.5,863.46,698.93
2016,2,17,11,0,942.0,82.0,3.2,8.0,649.0,900.13,723.38
2016,2,17,11,15,949.0,83.0,3.15,8.0,671.0,929.3,742.84
2016,2,17,11,30,956.0,84.0,3.1,8.0,693.0,955.06,759.86
2016,2,17,11,45,960.0,84.5,3.1,8.5,707.0,973.96,771.04
2016,2,17,12,0,964.0,85.0,3.1,9.0,721.0,989.09,779.67
2016,2,17,12,15,965.5,85.5,3.1,9.0,726.5,998.03,785.51
2016,2,17,12,30,967.0,86.0,3.1,9.0,732.0,1003.01,788.79
2016,2,17,12,45,960.5,88.5,3.1,9.5,727.5,998.94,784.49
2016,2,17,13,0,954.0,91.0,3.1,10.0,723.0,990.93,777.7
2016,2,17,13,15,950.5,90.5,3.05,10.0,711.5,978.3,768.86
2016,2,17,13,30,947.0,90.0,3.0,10.0,700.0,961.88,757.54
2016,2,17,13,45,935.5,90.5,2.95,10.0,679.0,935.89,739.58
2016,2,17,14,0,924.0,91.0,2.9,10.0,658.0,906.64,719.42
2016,2,17,14,15,914.0,89.5,2.85,9.5,630.0,873.29,697.6
2016,2,17,14,30,904.0,88.0,2.8,9.0,602.0,837.04,673.54
2016,2,17,14,45,884.5,87.5,2.75,9.0,566.5,797.65,645.77
2016,2,17,15,0,865.0,87.0,2.7,9.0,531.0,750.33,611.85
2016,2,17,15,15,845.0,84.0,2.5,8.5,490.0,698.3,574.19
2016,2,17,15,30,825.0,81.0,2.3,8.0,449.0,645.18,533.6
2016,2,17,15,45,791.5,78.5,2.1,8.0,402.5,583.64,483.9
2016,2,17,16,0,758.0,76.0,1.9,8.0,356.0,522.9,433.67
2016,2,17,16,15,716.5,71.0,1.75,7.0,307.0,458.64,380.81
2016,2,17,16,30,675.0,66.0,1.6,6.0,258.0,394.98,326.51
2016,2,17,16,45,608.0,59.5,1.45,5.5,207.5,322.43,262.71
2016,2,17,17,0,541.0,53.0,1.3,5.0,157.0,256.22,202.78
2016,2,17,17,15,437.5,42.5,1.4,4.0,110.5,182.26,137.19
2016,2,17,17,30,334.0,32.0,1.5,3.0,64.0,120.21,80.07
2016,2,17,17,45,167.0,16.0,1.6,2.5,32.0,49.04,0.0
2016,2,17,18,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,18,7,15,139.5,13.5,1.65,-0.5,24.0,32.26,0.0
2016,2,18,7,30,279.0,27.0,1.9,0.0,48.0,91.94,49.83
2016,2,18,7,45,391.5,39.5,2.15,0.5,93.5,154.08,113.55
2016,2,18,8,0,504.0,52.0,2.4,1.0,139.0,227.71,180.48
2016,2,18,8,15,573.5,60.5,2.5,1.5,189.5,293.71,241.98
2016,2,18,8,30,643.0,69.0,2.6,2.0,240.0,366.62,308.26
2016,2,18,8,45,686.0,75.5,2.75,2.5,289.5,430.87,365.86
2016,2,18,9,0,729.0,82.0,2.9,3.0,339.0,498.13,424.1
2016,2,18,9,15,760.5,86.5,2.7,3.5,386.0,558.93,474.2
2016,2,18,9,30,792.0,91.0,2.5,4.0,433.0,618.08,521.0
2016,2,18,9,45,811.5,95.0,2.4,4.5,474.5,671.62,561.92
2016,2,18,10,0,831.0,99.0,2.3,5.0,516.0,724.24,599.91
2016,2,18,10,15,846.5,102.0,2.15,5.0,552.0,771.49,632.64
2016,2,18,10,30,862.0,105.0,2.0,5.0,588.0,816.89,663.25
2016,2,18,10,45,870.5,108.0,1.95,5.5,616.5,854.41,687.23
2016,2,18,11,0,879.0,111.0,1.9,6.0,645.0,889.14,708.91
2016,2,18,11,15,886.0,112.5,1.85,6.0,666.5,917.88,727.37
2016,2,18,11,30,893.0,114.0,1.8,6.0,688.0,943.38,743.52
2016,2,18,11,45,894.0,116.5,1.75,6.5,700.5,961.18,752.95
2016,2,18,12,0,895.0,119.0,1.7,7.0,713.0,975.31,759.95
2016,2,18,12,15,896.0,119.0,1.7,7.0,718.0,982.85,764.64
2016,2,18,12,30,897.0,119.0,1.7,7.0,723.0,986.61,766.99
2016,2,18,12,45,915.0,109.5,1.7,7.5,723.0,983.19,763.27
2016,2,18,13,0,933.0,100.0,1.7,8.0,723.0,984.11,762.79
2016,2,18,13,15,928.5,99.5,1.65,8.0,711.0,970.72,753.26
2016,2,18,13,30,924.0,99.0,1.6,8.0,699.0,953.65,741.53
2016,2,18,13,45,911.0,100.5,1.6,8.0,677.5,927.79,724.59
2016,2,18,14,0,898.0,102.0,1.6,8.0,656.0,905.86,710.53
2016,2,18,14,15,887.5,100.0,1.55,8.0,628.5,871.7,687.17
2016,2,18,14,30,877.0,98.0,1.5,8.0,601.0,834.72,661.88
2016,2,18,14,45,857.5,97.0,1.5,8.0,565.5,789.32,630.96
2016,2,18,15,0,838.0,96.0,1.5,8.0,530.0,742.17,598.44
2016,2,18,15,15,817.0,93.0,1.4,7.5,489.0,690.32,561.96
2016,2,18,15,30,796.0,90.0,1.3,7.0,448.0,637.52,522.29
2016,2,18,15,45,763.0,86.5,1.2,7.0,402.0,578.62,475.76
2016,2,18,16,0,730.0,83.0,1.1,7.0,356.0,518.24,426.93
2016,2,18,16,15,688.5,77.5,1.05,6.0,307.0,452.6,374.16
2016,2,18,16,30,647.0,72.0,1.0,5.0,258.0,389.61,321.38
2016,2,18,16,45,585.0,64.0,0.95,4.5,208.5,318.73,259.75
2016,2,18,17,0,523.0,56.0,0.9,4.0,159.0,253.7,201.34
2016,2,18,17,15,424.0,45.0,0.95,3.0,112.5,181.33,137.27
2016,2,18,17,30,325.0,34.0,1.0,2.0,66.0,120.33,81.58
2016,2,18,17,45,162.5,17.0,1.05,1.5,33.0,49.76,0.0
2016,2,18,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,19,7,15,123.0,14.5,1.9,-1.5,24.0,31.1,0.0
2016,2,19,7,30,246.0,29.0,2.0,-1.0,48.0,88.3,51.43
2016,2,19,7,45,354.5,41.5,2.1,-0.5,91.5,147.05,109.69
2016,2,19,8,0,463.0,54.0,2.2,0.0,135.0,217.5,173.69
2016,2,19,8,15,531.0,62.5,2.25,0.5,184.0,280.79,232.62
2016,2,19,8,30,599.0,71.0,2.3,1.0,233.0,350.88,296.31
2016,2,19,8,45,647.0,76.5,2.35,1.5,282.0,414.25,352.86
2016,2,19,9,0,695.0,82.0,2.4,2.0,331.0,481.19,410.56
2016,2,19,9,15,726.5,87.0,2.4,2.5,376.5,540.97,460.35
2016,2,19,9,30,758.0,92.0,2.4,3.0,422.0,601.81,509.32
2016,2,19,9,45,783.5,94.0,2.45,3.5,464.0,653.22,549.74
2016,2,19,10,0,809.0,96.0,2.5,4.0,506.0,706.86,589.88
2016,2,19,10,15,825.0,98.5,2.6,4.5,541.0,753.12,623.0
2016,2,19,10,30,841.0,101.0,2.7,5.0,576.0,797.63,654.44
2016,2,19,10,45,855.0,102.0,2.8,6.0,605.5,836.77,680.31
2016,2,19,11,0,869.0,103.0,2.9,7.0,635.0,873.47,704.11
2016,2,19,11,15,876.5,104.0,2.95,7.0,656.0,901.81,723.83
2016,2,19,11,30,884.0,105.0,3.0,7.0,677.0,926.97,741.36
2016,2,19,11,45,890.0,105.0,3.1,7.5,691.0,946.27,753.81
2016,2,19,12,0,896.0,105.0,3.2,8.0,705.0,954.1,758.18
2016,2,19,12,15,897.5,105.5,3.25,8.0,710.0,962.53,764.23
2016,2,19,12,30,899.0,106.0,3.3,8.0,715.0,967.26,767.79
2016,2,19,12,45,900.0,105.0,3.35,8.5,712.5,966.06,765.93
2016,2,19,13,0,901.0,104.0,3.4,9.0,710.0,961.13,761.62
2016,2,19,13,15,897.5,103.0,3.45,9.0,698.5,948.33,753.26
2016,2,19,13,30,894.0,102.0,3.5,9.0,687.0,931.95,742.5
2016,2,19,13,45,887.5,101.0,3.6,9.0,667.5,916.75,733.03
2016,2,19,14,0,881.0,100.0,3.7,9.0,648.0,890.63,715.61
2016,2,19,14,15,871.5,98.5,3.75,9.0,621.0,858.25,693.32
2016,2,19,14,30,862.0,97.0,3.8,9.0,594.0,823.06,668.83
2016,2,19,14,45,849.5,94.0,3.85,9.0,560.5,781.22,639.14
2016,2,19,15,0,837.0,91.0,3.9,9.0,527.0,737.22,607.5
2016,2,19,15,15,817.5,88.0,3.75,9.0,487.5,686.42,569.46
2016,2,19,15,30,798.0,85.0,3.6,9.0,448.0,634.57,528.57
2016,2,19,15,45,774.5,80.5,3.5,9.0,403.5,577.88,482.7
2016,2,19,16,0,751.0,76.0,3.4,9.0,359.0,521.19,435.59
2016,2,19,16,15,712.0,71.0,3.2,8.0,311.0,458.18,383.11
2016,2,19,16,30,673.0,66.0,3.0,7.0,263.0,395.68,329.22
2016,2,19,16,45,618.5,59.0,2.85,6.5,213.5,327.48,268.39
2016,2,19,17,0,564.0,52.0,2.7,6.0,164.0,264.27,210.27
2016,2,19,17,15,467.5,42.0,2.75,5.5,117.0,191.2,144.32
2016,2,19,17,30,371.0,32.0,2.8,5.0,70.0,129.2,87.3
2016,2,19,17,45,185.5,16.0,2.9,5.0,35.0,52.99,2.67
2016,2,19,18,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,20,7,15,42.0,15.5,2.85,4.0,19.0,20.73,0.0
2016,2,20,7,30,84.0,31.0,2.9,4.0,38.0,54.84,33.1
2016,2,20,7,45,147.5,51.5,3.0,4.5,74.0,99.37,74.61
2016,2,20,8,0,211.0,72.0,3.1,5.0,110.0,150.88,120.39
2016,2,20,8,15,253.0,90.5,3.15,5.5,150.0,199.17,164.1
2016,2,20,8,30,295.0,109.0,3.2,6.0,190.0,252.01,211.17
2016,2,20,8,45,355.0,115.0,3.25,7.0,231.0,310.98,262.12
2016,2,20,9,0,415.0,121.0,3.3,8.0,272.0,369.69,311.77
2016,2,20,9,15,354.5,150.0,3.3,8.5,290.5,378.66,318.78
2016,2,20,9,30,294.0,179.0,3.3,9.0,309.0,389.47,326.28
2016,2,20,9,45,240.0,204.5,3.35,9.5,316.5,394.52,328.56
2016,2,20,10,0,186.0,230.0,3.4,10.0,324.0,384.1,318.04
2016,2,20,10,15,146.5,245.5,3.35,10.0,323.0,378.21,311.78
2016,2,20,10,30,107.0,261.0,3.3,10.0,322.0,357.78,293.77
2016,2,20,10,45,132.0,277.0,3.3,10.5,356.0,411.09,335.89
2016,2,20,11,0,157.0,293.0,3.3,11.0,390.0,454.15,369.1
2016,2,20,11,15,157.0,303.5,3.25,11.0,403.0,469.69,380.45
2016,2,20,11,30,157.0,314.0,3.2,11.0,416.0,484.69,391.48
2016,2,20,11,45,223.0,313.5,3.15,11.5,461.5,546.61,440.01
2016,2,20,12,0,289.0,313.0,3.1,12.0,507.0,623.5,498.33
2016,2,20,12,15,199.5,320.0,3.05,12.0,454.5,536.26,429.15
2016,2,20,12,30,110.0,327.0,3.0,12.0,402.0,447.25,358.23
2016,2,20,12,45,161.0,327.0,3.0,12.0,436.0,508.82,407.66
2016,2,20,13,0,212.0,327.0,3.0,12.0,470.0,555.28,444.42
2016,2,20,13,15,254.5,314.5,3.0,12.0,483.5,591.82,473.21
2016,2,20,13,30,297.0,302.0,3.0,12.0,497.0,612.26,490.03
2016,2,20,13,45,177.5,289.0,3.05,12.5,405.0,472.55,380.15
2016,2,20,14,0,58.0,276.0,3.1,13.0,313.0,337.86,271.6
2016,2,20,14,15,80.5,271.5,3.1,13.0,320.0,350.83,283.52
2016,2,20,14,30,103.0,267.0,3.1,13.0,327.0,362.47,293.79
2016,2,20,14,45,205.0,245.0,3.1,13.0,355.5,425.26,346.68
2016,2,20,15,0,307.0,223.0,3.1,13.0,384.0,479.56,391.71
2016,2,20,15,15,279.0,208.5,3.1,13.0,346.5,431.09,353.26
2016,2,20,15,30,251.0,194.0,3.1,13.0,309.0,384.16,315.96
2016,2,20,15,45,214.0,185.5,3.1,13.0,277.0,331.93,273.64
2016,2,20,16,0,177.0,177.0,3.1,13.0,245.0,292.14,240.77
2016,2,20,16,15,159.0,155.5,3.05,12.5,210.5,250.54,206.61
2016,2,20,16,30,141.0,134.0,3.0,12.0,176.0,210.64,173.12
2016,2,20,16,45,126.0,110.0,3.0,12.0,142.5,170.84,138.76
2016,2,20,17,0,111.0,86.0,3.0,12.0,109.0,132.6,105.14
2016,2,20,17,15,76.0,62.5,2.9,11.5,76.5,90.73,68.86
2016,2,20,17,30,41.0,39.0,2.8,11.0,44.0,52.71,35.89
2016,2,20,17,45,20.5,19.5,2.7,10.5,22.0,22.56,1.35
2016,2,20,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,7,15,36.0,16.0,2.15,6.0,19.0,20.41,0.0
2016,2,21,7,30,72.0,32.0,2.2,6.0,38.0,53.73,33.53
2016,2,21,7,45,111.5,53.0,2.25,6.5,70.0,91.5,68.77
2016,2,21,8,0,151.0,74.0,2.3,7.0,102.0,133.81,106.43
2016,2,21,8,15,183.0,94.5,2.3,7.5,138.5,177.2,145.11
2016,2,21,8,30,215.0,115.0,2.3,8.0,175.0,224.08,186.2
2016,2,21,8,45,247.0,129.0,2.3,8.5,210.0,266.84,223.11
2016,2,21,9,0,279.0,143.0,2.3,9.0,245.0,312.65,261.75
2016,2,21,9,15,246.0,167.0,2.3,9.5,265.5,333.89,278.56
2016,2,21,9,30,213.0,191.0,2.3,10.0,286.0,342.5,284.51
2016,2,21,9,45,211.0,211.0,2.3,10.5,312.5,372.55,307.8
2016,2,21,10,0,209.0,231.0,2.3,11.0,339.0,401.93,329.95
2016,2,21,10,15,173.5,249.0,2.4,11.5,342.5,402.73,328.61
2016,2,21,10,30,138.0,267.0,2.5,12.0,346.0,400.53,324.88
2016,2,21,10,45,176.5,280.0,2.6,12.5,386.0,451.27,364.61
2016,2,21,11,0,215.0,293.0,2.7,13.0,426.0,503.7,404.77
2016,2,21,11,15,251.0,298.0,2.85,13.5,459.0,545.93,436.85
2016,2,21,11,30,287.0,303.0,3.0,14.0,492.0,602.31,479.01
2016,2,21,11,45,319.5,302.5,3.2,14.5,516.0,636.16,504.26
2016,2,21,12,0,352.0,302.0,3.4,15.0,540.0,669.51,529.12
2016,2,21,12,15,301.5,315.0,3.6,15.5,520.5,639.91,504.98
2016,2,21,12,30,251.0,328.0,3.8,16.0,501.0,594.26,469.32
2016,2,21,12,45,191.5,329.5,4.0,16.5,461.0,540.08,426.67
2016,2,21,13,0,132.0,331.0,4.2,17.0,421.0,485.51,383.26
2016,2,21,13,15,66.0,214.0,4.35,17.0,259.0,278.21,221.95
2016,2,21,13,30,0.0,97.0,4.5,17.0,97.0,90.55,69.03
2016,2,21,13,45,0.0,126.5,4.7,17.5,126.5,119.22,92.51
2016,2,21,14,0,0.0,156.0,4.9,18.0,156.0,148.54,116.22
2016,2,21,14,15,7.5,183.0,4.85,18.0,187.5,182.37,143.98
2016,2,21,14,30,15.0,210.0,4.8,18.0,219.0,216.58,171.93
2016,2,21,14,45,152.5,219.5,4.8,18.0,300.5,355.3,286.99
2016,2,21,15,0,290.0,229.0,4.8,18.0,382.0,473.87,382.81
2016,2,21,15,15,343.0,201.0,4.7,17.5,369.0,467.77,379.86
2016,2,21,15,30,396.0,173.0,4.6,17.0,356.0,465.95,380.06
2016,2,21,15,45,372.0,161.0,4.5,16.5,319.5,409.86,335.8
2016,2,21,16,0,348.0,149.0,4.4,16.0,283.0,364.71,299.39
2016,2,21,16,15,325.0,131.5,4.3,15.5,244.0,315.51,258.88
2016,2,21,16,30,302.0,114.0,4.2,15.0,205.0,268.09,218.84
2016,2,21,16,45,269.0,96.0,4.1,15.0,166.0,218.05,175.41
2016,2,21,17,0,236.0,78.0,4.0,15.0,127.0,171.4,134.22
2016,2,21,17,15,180.5,59.0,4.0,15.0,90.5,120.66,90.06
2016,2,21,17,30,125.0,40.0,4.0,15.0,54.0,76.39,51.67
2016,2,21,17,45,62.5,20.0,4.0,15.0,27.0,33.59,7.31
2016,2,21,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
