Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,4,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,4,3,6,15,156.5,14.5,2.75,1.5,27.5,13.82,0.0
2016,4,3,6,30,313.0,29.0,3.0,2.0,55.0,44.95,20.81
2016,4,3,6,45,432.0,40.0,3.3,2.5,104.5,91.7,54.41
2016,4,3,7,0,551.0,51.0,3.6,3.0,154.0,153.51,104.68
2016,4,3,7,15,619.5,58.0,3.65,3.0,209.5,213.75,159.62
2016,4,3,7,30,688.0,65.0,3.7,3.0,265.0,281.96,222.89
2016,4,3,7,45,733.5,70.0,3.8,3.5,322.0,347.48,283.75
2016,4,3,8,0,779.0,75.0,3.9,4.0,379.0,416.97,346.59
2016,4,3,8,15,809.0,79.5,3.8,4.5,433.5,482.36,403.91
2016,4,3,8,30,839.0,84.0,3.7,5.0,488.0,549.48,460.56
2016,4,3,8,45,862.0,86.5,3.65,5.5,540.0,611.69,511.38
2016,4,3,9,0,885.0,89.0,3.6,6.0,592.0,674.1,560.59
2016,4,3,9,15,900.5,91.5,3.5,6.5,638.5,727.9,600.92
2016,4,3,9,30,916.0,94.0,3.4,7.0,685.0,783.27,639.4
2016,4,3,9,45,928.0,96.0,3.3,7.5,726.0,833.87,673.43
2016,4,3,10,0,940.0,98.0,3.2,8.0,767.0,882.37,705.23
2016,4,3,10,15,948.0,99.5,3.1,8.5,800.5,924.56,731.87
2016,4,3,10,30,956.0,101.0,3.0,9.0,834.0,963.87,756.02
2016,4,3,10,45,962.0,102.0,2.9,9.5,860.5,997.7,775.97
2016,4,3,11,0,968.0,103.0,2.8,10.0,887.0,1028.15,793.33
2016,4,3,11,15,971.0,104.0,2.65,10.5,905.5,1052.14,805.55
2016,4,3,11,30,974.0,105.0,2.5,11.0,924.0,1072.32,815.05
2016,4,3,11,45,976.0,105.0,2.45,11.5,934.5,1086.52,821.72
2016,4,3,12,0,978.0,105.0,2.4,12.0,945.0,1096.71,825.84
2016,4,3,12,15,977.5,105.0,2.35,12.5,946.5,1100.31,825.76
2016,4,3,12,30,977.0,105.0,2.3,13.0,948.0,1099.8,823.19
2016,4,3,12,45,977.0,103.5,2.25,13.5,941.5,1094.06,817.41
2016,4,3,13,0,977.0,102.0,2.2,14.0,935.0,1084.23,809.16
2016,4,3,13,15,973.5,101.5,2.15,14.0,919.5,1067.99,798.43
2016,4,3,13,30,970.0,101.0,2.1,14.0,904.0,1047.86,785.31
2016,4,3,13,45,964.0,99.5,2.1,14.0,880.5,1020.51,768.2
2016,4,3,14,0,958.0,98.0,2.1,14.0,857.0,989.61,748.78
2016,4,3,14,15,950.0,97.0,2.05,14.0,826.0,954.1,725.63
2016,4,3,14,30,942.0,96.0,2.0,14.0,795.0,915.53,700.36
2016,4,3,14,45,931.0,94.0,2.0,14.5,757.0,870.55,669.82
2016,4,3,15,0,920.0,92.0,2.0,15.0,719.0,823.18,637.43
2016,4,3,15,15,905.5,90.0,1.95,15.0,675.0,771.09,602.1
2016,4,3,15,30,891.0,88.0,1.9,15.0,631.0,717.44,565.2
2016,4,3,15,45,869.5,86.0,1.85,15.0,581.0,658.02,521.55
2016,4,3,16,0,848.0,84.0,1.8,15.0,531.0,600.55,477.56
2016,4,3,16,15,822.0,80.5,1.65,14.5,478.5,536.46,427.56
2016,4,3,16,30,796.0,77.0,1.5,14.0,426.0,473.32,376.63
2016,4,3,16,45,759.0,72.5,1.4,14.0,370.5,405.74,320.13
2016,4,3,17,0,722.0,68.0,1.3,14.0,315.0,341.12,264.31
2016,4,3,17,15,668.5,62.0,1.25,13.0,260.0,272.82,205.44
2016,4,3,17,30,615.0,56.0,1.2,12.0,205.0,210.57,150.56
2016,4,3,17,45,530.5,47.5,1.15,11.0,153.0,146.27,95.79
2016,4,3,18,0,446.0,39.0,1.1,10.0,101.0,92.34,52.63
2016,4,3,18,15,299.0,26.5,1.15,9.5,60.0,41.7,18.16
2016,4,3,18,30,152.0,14.0,1.2,9.0,19.0,13.34,0.0
2016,4,3,18,45,76.0,7.0,1.25,8.5,9.5,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,163.0,14.0,2.35,5.5,28.0,11.05,0.0
2016,4,4,6,30,326.0,28.0,2.5,6.0,56.0,45.38,20.71
2016,4,4,6,45,437.5,38.0,2.7,7.0,104.5,91.33,53.02
2016,4,4,7,0,549.0,48.0,2.9,8.0,153.0,151.35,101.19
2016,4,4,7,15,615.5,54.5,2.95,8.5,208.0,210.52,153.99
2016,4,4,7,30,682.0,61.0,3.0,9.0,263.0,277.84,214.77
2016,4,4,7,45,727.0,66.0,3.1,10.0,319.0,342.44,272.83
2016,4,4,8,0,772.0,71.0,3.2,11.0,375.0,411.31,332.77
2016,4,4,8,15,801.5,75.0,3.45,12.0,429.0,475.46,387.29
2016,4,4,8,30,831.0,79.0,3.7,13.0,483.0,541.31,441.21
2016,4,4,8,45,853.0,82.0,3.95,14.0,534.0,602.93,490.01
2016,4,4,9,0,875.0,85.0,4.2,15.0,585.0,662.04,535.37
2016,4,4,9,15,890.5,87.5,4.3,15.5,631.5,718.05,577.04
2016,4,4,9,30,906.0,90.0,4.4,16.0,678.0,772.89,615.37
2016,4,4,9,45,916.5,92.0,4.5,16.5,718.0,821.81,648.83
2016,4,4,10,0,927.0,94.0,4.6,17.0,758.0,868.55,680.34
2016,4,4,10,15,935.5,96.0,4.6,17.5,791.5,911.16,707.86
2016,4,4,10,30,944.0,98.0,4.6,18.0,825.0,950.96,733.08
2016,4,4,10,45,949.0,99.5,4.65,18.5,851.5,983.99,753.78
2016,4,4,11,0,954.0,101.0,4.7,19.0,878.0,1013.62,772.07
2016,4,4,11,15,957.5,101.5,4.7,19.0,896.0,1037.18,787.27
2016,4,4,11,30,961.0,102.0,4.7,19.0,914.0,1057.01,800.01
2016,4,4,11,45,962.0,103.0,4.75,19.5,924.0,1071.04,807.83
2016,4,4,12,0,963.0,104.0,4.8,20.0,934.0,1081.1,813.1
2016,4,4,12,15,962.5,104.0,4.8,20.0,935.5,1084.56,815.21
2016,4,4,12,30,962.0,104.0,4.8,20.0,937.0,1083.97,814.79
2016,4,4,12,45,960.0,103.5,4.85,20.5,930.0,1077.3,809.33
2016,4,4,13,0,958.0,103.0,4.9,21.0,923.0,1066.64,801.35
2016,4,4,13,15,954.0,102.5,4.9,21.0,907.5,1050.09,790.67
2016,4,4,13,30,950.0,102.0,4.9,21.0,892.0,1029.74,777.54
2016,4,4,13,45,941.0,102.5,4.95,21.0,867.5,1002.07,759.9
2016,4,4,14,0,932.0,103.0,5.0,21.0,843.0,971.09,739.95
2016,4,4,14,15,923.5,101.5,5.0,21.0,812.0,935.29,716.21
2016,4,4,14,30,915.0,100.0,5.0,21.0,781.0,896.55,690.31
2016,4,4,14,45,897.5,100.5,5.0,21.0,742.0,849.84,658.57
2016,4,4,15,0,880.0,101.0,5.0,21.0,703.0,801.32,625.24
2016,4,4,15,15,864.5,98.5,4.9,20.5,659.0,749.61,589.88
2016,4,4,15,30,849.0,96.0,4.8,20.0,615.0,699.88,555.45
2016,4,4,15,45,818.0,96.0,4.7,20.0,564.5,637.92,507.88
2016,4,4,16,0,787.0,96.0,4.6,20.0,514.0,576.72,459.88
2016,4,4,16,15,759.0,92.0,4.5,19.5,462.0,514.16,410.54
2016,4,4,16,30,731.0,88.0,4.4,19.0,410.0,453.06,360.8
2016,4,4,16,45,677.0,85.5,4.3,18.5,354.0,383.78,303.2
2016,4,4,17,0,623.0,83.0,4.2,18.0,298.0,319.51,248.27
2016,4,4,17,15,566.5,74.5,4.05,17.5,244.5,253.9,191.42
2016,4,4,17,30,510.0,66.0,3.9,17.0,191.0,194.57,139.45
2016,4,4,17,45,409.5,56.0,3.8,16.5,140.5,132.37,87.9
2016,4,4,18,0,309.0,46.0,3.7,16.0,90.0,81.51,48.54
2016,4,4,18,15,154.5,31.0,3.55,15.5,53.0,37.07,18.53
2016,4,4,18,30,0.0,16.0,3.4,15.0,16.0,14.64,0.0
2016,4,4,18,45,0.0,8.0,3.25,14.5,8.0,7.63,0.0
2016,4,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,147.0,17.0,4.25,2.0,30.5,13.71,0.0
2016,4,5,6,30,294.0,34.0,4.4,2.0,61.0,49.99,26.05
2016,4,5,6,45,413.5,45.0,4.6,2.5,111.5,96.12,59.26
2016,4,5,7,0,533.0,56.0,4.8,3.0,162.0,157.4,109.41
2016,4,5,7,15,601.0,64.5,4.8,3.0,217.5,218.18,164.98
2016,4,5,7,30,669.0,73.0,4.8,3.0,273.0,286.9,228.75
2016,4,5,7,45,712.0,79.5,4.85,3.5,330.0,351.83,289.19
2016,4,5,8,0,755.0,86.0,4.9,4.0,387.0,420.84,351.71
2016,4,5,8,15,787.0,91.0,4.85,4.0,442.5,486.41,410.25
2016,4,5,8,30,819.0,96.0,4.8,4.0,498.0,554.0,468.71
2016,4,5,8,45,838.0,101.0,4.75,4.5,549.0,615.43,519.48
2016,4,5,9,0,857.0,106.0,4.7,5.0,600.0,676.73,568.42
2016,4,5,9,15,874.5,109.5,4.6,5.5,647.5,734.94,613.17
2016,4,5,9,30,892.0,113.0,4.5,6.0,695.0,792.2,654.03
2016,4,5,9,45,903.5,116.5,4.4,6.5,736.5,843.49,689.14
2016,4,5,10,0,915.0,120.0,4.3,7.0,778.0,887.25,717.94
2016,4,5,10,15,924.5,122.0,4.2,7.0,813.0,930.25,747.06
2016,4,5,10,30,934.0,124.0,4.1,7.0,848.0,970.53,773.79
2016,4,5,10,45,940.5,125.5,4.0,7.5,875.0,1004.59,794.74
2016,4,5,11,0,947.0,127.0,3.9,8.0,902.0,1035.35,813.16
2016,4,5,11,15,951.0,128.0,3.8,8.0,921.0,1059.71,828.45
2016,4,5,11,30,955.0,129.0,3.7,8.0,940.0,1080.36,841.17
2016,4,5,11,45,957.5,129.5,3.6,8.5,950.5,1095.19,848.36
2016,4,5,12,0,960.0,130.0,3.5,9.0,961.0,1106.09,852.93
2016,4,5,12,15,960.5,130.0,3.4,9.0,963.0,1110.47,854.72
2016,4,5,12,30,961.0,130.0,3.3,9.0,965.0,1110.81,853.94
2016,4,5,12,45,964.5,126.5,3.25,9.5,959.5,1106.44,849.08
2016,4,5,13,0,968.0,123.0,3.2,10.0,954.0,1097.97,841.66
2016,4,5,13,15,964.5,122.0,3.1,10.0,938.5,1081.19,829.82
2016,4,5,13,30,961.0,121.0,3.0,10.0,923.0,1060.55,815.57
2016,4,5,13,45,959.0,117.5,2.9,10.5,900.0,1034.93,796.59
2016,4,5,14,0,957.0,114.0,2.8,11.0,877.0,1005.61,775.24
2016,4,5,14,15,948.5,112.5,2.7,11.0,845.5,969.04,750.4
2016,4,5,14,30,940.0,111.0,2.6,11.0,814.0,929.45,723.46
2016,4,5,14,45,931.0,108.0,2.55,11.0,776.0,885.05,693.47
2016,4,5,15,0,922.0,105.0,2.5,11.0,738.0,838.1,661.45
2016,4,5,15,15,907.5,102.0,2.4,10.5,693.0,784.79,625.26
2016,4,5,15,30,893.0,99.0,2.3,10.0,648.0,733.27,589.89
2016,4,5,15,45,874.5,95.5,2.25,10.0,598.5,673.48,544.57
2016,4,5,16,0,856.0,92.0,2.2,10.0,549.0,613.15,497.57
2016,4,5,16,15,830.0,88.0,2.05,9.5,495.0,548.04,445.78
2016,4,5,16,30,804.0,84.0,1.9,9.0,441.0,483.86,393.0
2016,4,5,16,45,768.5,79.0,1.75,9.0,385.0,415.91,334.83
2016,4,5,17,0,733.0,74.0,1.6,9.0,329.0,350.46,277.06
2016,4,5,17,15,679.0,67.5,1.45,8.0,272.5,281.1,216.0
2016,4,5,17,30,625.0,61.0,1.3,7.0,216.0,217.54,158.93
2016,4,5,17,45,539.5,52.0,1.15,6.5,162.0,151.93,101.92
2016,4,5,18,0,454.0,43.0,1.0,6.0,108.0,96.82,57.04
2016,4,5,18,15,306.5,29.5,1.05,5.5,65.5,44.7,21.23
2016,4,5,18,30,159.0,16.0,1.1,5.0,23.0,12.85,0.0
2016,4,5,18,45,79.5,8.0,1.15,4.5,11.5,7.63,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,166.0,16.0,1.2,-0.5,32.0,12.59,0.0
2016,4,6,6,30,332.0,32.0,1.4,0.0,64.0,51.02,26.06
2016,4,6,6,45,435.0,43.0,1.65,0.5,113.5,97.76,60.2
2016,4,6,7,0,538.0,54.0,1.9,1.0,163.0,157.5,109.93
2016,4,6,7,15,602.5,61.5,2.05,1.5,218.0,216.79,163.96
2016,4,6,7,30,667.0,69.0,2.2,2.0,273.0,283.55,225.3
2016,4,6,7,45,706.0,76.0,2.4,3.0,328.0,347.34,283.68
2016,4,6,8,0,745.0,83.0,2.6,4.0,383.0,414.75,343.41
2016,4,6,8,15,775.5,87.5,2.65,4.5,437.0,478.56,398.7
2016,4,6,8,30,806.0,92.0,2.7,5.0,491.0,544.13,453.49
2016,4,6,8,45,829.0,95.5,2.75,5.5,542.0,605.61,503.21
2016,4,6,9,0,852.0,99.0,2.8,6.0,593.0,667.37,551.54
2016,4,6,9,15,868.5,101.5,2.85,6.5,639.5,723.47,594.0
2016,4,6,9,30,885.0,104.0,2.9,7.0,686.0,778.53,632.63
2016,4,6,9,45,898.0,105.5,2.95,8.0,726.5,823.91,662.26
2016,4,6,10,0,911.0,107.0,3.0,9.0,767.0,871.34,692.91
2016,4,6,10,15,919.5,109.0,3.05,9.5,800.5,913.23,720.35
2016,4,6,10,30,928.0,111.0,3.1,10.0,834.0,952.37,745.59
2016,4,6,10,45,930.0,115.0,3.2,10.5,859.5,984.66,766.27
2016,4,6,11,0,932.0,119.0,3.3,11.0,885.0,1013.46,784.5
2016,4,6,11,15,936.0,120.0,3.35,11.0,903.5,1037.42,800.46
2016,4,6,11,30,940.0,121.0,3.4,11.0,922.0,1057.75,814.02
2016,4,6,11,45,809.5,193.5,3.45,11.5,889.0,1024.49,789.48
2016,4,6,12,0,679.0,266.0,3.5,12.0,856.0,983.0,759.35
2016,4,6,12,15,675.0,269.5,3.55,12.0,857.0,985.46,761.52
2016,4,6,12,30,671.0,273.0,3.6,12.0,858.0,984.77,761.21
2016,4,6,12,45,628.0,292.5,3.65,12.5,837.0,957.81,740.19
2016,4,6,13,0,585.0,312.0,3.7,13.0,816.0,927.96,717.37
2016,4,6,13,15,586.5,304.0,3.7,13.0,802.0,912.77,707.47
2016,4,6,13,30,588.0,296.0,3.7,13.0,788.0,894.92,695.59
2016,4,6,13,45,731.0,221.0,3.75,13.0,816.5,941.75,732.89
2016,4,6,14,0,874.0,146.0,3.8,13.0,845.0,970.32,753.77
2016,4,6,14,15,748.5,189.0,3.8,13.0,772.5,882.38,692.2
2016,4,6,14,30,623.0,232.0,3.8,13.0,700.0,793.11,627.32
2016,4,6,14,45,508.0,259.0,3.8,13.0,628.5,699.33,556.76
2016,4,6,15,0,393.0,286.0,3.8,13.0,557.0,606.77,485.7
2016,4,6,15,15,288.0,285.5,3.65,12.5,477.5,510.59,411.42
2016,4,6,15,30,183.0,285.0,3.5,12.0,398.0,415.31,336.31
2016,4,6,15,45,278.5,246.5,3.35,12.0,403.5,434.34,353.73
2016,4,6,16,0,374.0,208.0,3.2,12.0,409.0,436.08,356.19
2016,4,6,16,15,259.0,199.5,3.0,11.5,332.5,344.0,281.56
2016,4,6,16,30,144.0,191.0,2.8,11.0,256.0,259.27,212.36
2016,4,6,16,45,124.5,171.0,2.65,10.5,222.0,221.82,181.67
2016,4,6,17,0,105.0,151.0,2.5,10.0,188.0,186.56,152.22
2016,4,6,17,15,92.5,126.5,2.45,9.5,155.0,151.38,122.34
2016,4,6,17,30,80.0,102.0,2.4,9.0,122.0,117.87,93.44
2016,4,6,17,45,61.5,78.0,2.4,8.5,91.5,84.37,64.6
2016,4,6,18,0,43.0,54.0,2.4,8.0,61.0,55.26,39.7
2016,4,6,18,15,21.5,33.0,2.35,8.0,36.5,31.51,19.22
2016,4,6,18,30,0.0,12.0,2.3,8.0,12.0,11.13,0.0
2016,4,6,18,45,0.0,6.0,2.3,8.0,6.0,5.72,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,7,6,15,82.0,19.5,4.7,11.0,28.0,16.46,0.0
2016,4,7,6,30,164.0,39.0,4.7,11.0,56.0,46.44,26.77
2016,4,7,6,45,326.0,48.0,4.75,11.0,107.0,88.34,54.84
2016,4,7,7,0,488.0,57.0,4.8,11.0,158.0,151.95,103.92
2016,4,7,7,15,555.5,65.0,4.85,11.0,211.5,209.51,154.97
2016,4,7,7,30,623.0,73.0,4.9,11.0,265.0,274.95,213.86
2016,4,7,7,45,692.0,73.5,4.95,11.0,324.5,340.78,273.13
2016,4,7,8,0,761.0,74.0,5.0,11.0,384.0,413.9,337.73
2016,4,7,8,15,592.5,126.5,4.95,11.5,387.5,429.58,353.45
2016,4,7,8,30,424.0,179.0,4.9,12.0,391.0,421.59,347.14
2016,4,7,8,45,647.0,133.0,4.85,12.5,493.0,537.15,442.06
2016,4,7,9,0,870.0,87.0,4.8,13.0,595.0,664.87,544.13
2016,4,7,9,15,885.0,89.5,4.75,13.0,641.0,720.12,585.76
2016,4,7,9,30,900.0,92.0,4.7,13.0,687.0,774.16,624.53
2016,4,7,9,45,631.0,205.5,4.7,13.5,634.5,725.95,583.03
2016,4,7,10,0,362.0,319.0,4.7,14.0,582.0,634.38,505.81
2016,4,7,10,15,650.5,209.0,4.75,14.0,708.0,796.79,635.17
2016,4,7,10,30,939.0,99.0,4.8,14.0,834.0,950.23,745.85
2016,4,7,10,45,640.0,241.5,4.9,14.5,750.0,862.22,678.71
2016,4,7,11,0,341.0,384.0,5.0,15.0,666.0,731.14,572.84
2016,4,7,11,15,227.0,405.5,5.15,15.0,595.0,640.02,502.78
2016,4,7,11,30,113.0,427.0,5.3,15.0,524.0,542.97,426.32
2016,4,7,11,45,300.0,392.0,5.5,15.5,653.0,718.07,563.53
2016,4,7,12,0,487.0,357.0,5.7,16.0,782.0,882.35,687.52
2016,4,7,12,15,275.5,384.5,5.8,16.0,625.0,689.7,540.31
2016,4,7,12,30,64.0,412.0,5.9,16.0,468.0,480.77,376.38
2016,4,7,12,45,41.0,355.0,6.05,16.0,390.5,397.2,312.4
2016,4,7,13,0,18.0,298.0,6.2,16.0,313.0,303.81,239.22
2016,4,7,13,15,15.5,277.5,6.25,16.0,291.0,280.77,221.31
2016,4,7,13,30,13.0,257.0,6.3,16.0,269.0,257.82,203.31
2016,4,7,13,45,251.0,284.0,6.4,16.5,486.5,539.34,431.39
2016,4,7,14,0,489.0,311.0,6.5,17.0,704.0,789.44,623.93
2016,4,7,14,15,261.0,309.0,6.45,17.0,518.0,559.15,444.71
2016,4,7,14,30,33.0,307.0,6.4,17.0,332.0,332.83,262.92
2016,4,7,14,45,160.0,311.5,6.4,17.0,423.5,449.35,359.01
2016,4,7,15,0,287.0,316.0,6.4,17.0,515.0,554.61,443.64
2016,4,7,15,15,161.0,282.5,6.3,16.5,393.0,405.32,325.66
2016,4,7,15,30,35.0,249.0,6.2,16.0,271.0,268.42,214.92
2016,4,7,15,45,400.0,180.5,6.1,16.0,397.0,452.11,369.53
2016,4,7,16,0,765.0,112.0,6.0,16.0,523.0,579.96,472.91
2016,4,7,16,15,553.5,141.5,5.8,15.5,424.0,449.88,366.89
2016,4,7,16,30,342.0,171.0,5.6,15.0,325.0,339.3,276.11
2016,4,7,16,45,316.0,155.5,5.4,15.0,283.5,291.65,235.83
2016,4,7,17,0,290.0,140.0,5.2,15.0,242.0,246.58,196.99
2016,4,7,17,15,267.0,118.5,5.0,14.5,200.5,199.35,156.2
2016,4,7,17,30,244.0,97.0,4.8,14.0,159.0,154.83,117.29
2016,4,7,17,45,317.5,72.0,4.65,13.5,132.5,128.86,90.09
2016,4,7,18,0,391.0,47.0,4.5,13.0,106.0,92.84,55.26
2016,4,7,18,15,259.0,32.5,4.45,12.5,65.0,44.64,22.36
2016,4,7,18,30,127.0,18.0,4.4,12.0,24.0,14.21,0.0
2016,4,7,18,45,63.5,9.0,4.35,11.5,12.0,8.58,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,179.5,17.0,1.65,4.5,36.0,14.06,0.89
2016,4,8,6,30,359.0,34.0,2.0,5.0,72.0,56.11,28.88
2016,4,8,6,45,466.5,43.5,2.35,6.0,123.0,104.13,63.18
2016,4,8,7,0,574.0,53.0,2.7,7.0,174.0,165.65,113.53
2016,4,8,7,15,636.5,60.0,2.8,7.0,230.0,226.35,168.45
2016,4,8,7,30,699.0,67.0,2.9,7.0,286.0,294.19,230.38
2016,4,8,7,45,744.0,71.5,3.05,7.5,343.0,360.04,290.11
2016,4,8,8,0,789.0,76.0,3.2,8.0,400.0,429.55,351.39
2016,4,8,8,15,817.5,80.0,3.15,8.5,455.0,494.17,406.63
2016,4,8,8,30,846.0,84.0,3.1,9.0,510.0,560.31,461.01
2016,4,8,8,45,869.5,86.0,3.05,9.5,562.0,622.46,510.33
2016,4,8,9,0,893.0,88.0,3.0,10.0,614.0,682.19,556.14
2016,4,8,9,15,908.0,90.5,2.95,10.0,660.5,738.49,597.86
2016,4,8,9,30,923.0,93.0,2.9,10.0,707.0,793.49,636.37
2016,4,8,9,45,936.0,94.0,2.9,10.5,748.0,843.74,669.88
2016,4,8,10,0,949.0,95.0,2.9,11.0,789.0,891.94,701.37
2016,4,8,10,15,956.5,96.5,2.9,11.0,822.5,933.59,729.12
2016,4,8,10,30,964.0,98.0,2.9,11.0,856.0,972.3,754.63
2016,4,8,10,45,970.5,98.5,2.95,11.5,882.5,1005.85,775.48
2016,4,8,11,0,977.0,99.0,3.0,12.0,909.0,1036.0,793.93
2016,4,8,11,15,980.0,100.0,3.05,12.0,927.5,1059.74,809.5
2016,4,8,11,30,983.0,101.0,3.1,12.0,946.0,1079.63,822.6
2016,4,8,11,45,985.0,101.0,3.15,12.5,955.5,1093.51,830.27
2016,4,8,12,0,987.0,101.0,3.2,13.0,965.0,1103.36,835.38
2016,4,8,12,15,986.5,101.0,3.2,13.0,966.5,1106.59,837.31
2016,4,8,12,30,986.0,101.0,3.2,13.0,968.0,1105.69,836.69
2016,4,8,12,45,515.5,242.0,3.25,13.5,695.0,793.79,617.8
2016,4,8,13,0,45.0,383.0,3.3,14.0,422.0,429.79,334.93
2016,4,8,13,15,80.0,401.5,3.35,14.0,469.5,482.84,378.16
2016,4,8,13,30,115.0,420.0,3.4,14.0,517.0,546.26,426.82
2016,4,8,13,45,66.0,348.5,3.45,14.0,404.5,410.4,323.19
2016,4,8,14,0,17.0,277.0,3.5,14.0,292.0,280.46,221.57
2016,4,8,14,15,10.5,227.5,3.55,13.5,237.0,225.49,178.86
2016,4,8,14,30,4.0,178.0,3.6,13.0,182.0,171.45,135.86
2016,4,8,14,45,207.0,232.0,3.65,13.0,376.5,413.81,335.87
2016,4,8,15,0,410.0,286.0,3.7,13.0,571.0,619.09,496.5
2016,4,8,15,15,363.5,277.0,3.65,13.0,518.5,556.6,447.32
2016,4,8,15,30,317.0,268.0,3.6,13.0,466.0,497.09,401.23
2016,4,8,15,45,189.0,248.5,3.55,13.0,364.0,371.31,301.16
2016,4,8,16,0,61.0,229.0,3.5,13.0,262.0,259.44,210.15
2016,4,8,16,15,168.0,205.5,3.25,12.5,284.5,295.03,241.08
2016,4,8,16,30,275.0,182.0,3.0,12.0,307.0,317.54,259.45
2016,4,8,16,45,258.5,163.0,2.8,11.5,268.5,274.26,223.23
2016,4,8,17,0,242.0,144.0,2.6,11.0,230.0,232.6,187.83
2016,4,8,17,15,420.0,103.0,2.35,10.5,222.5,233.73,182.64
2016,4,8,17,30,598.0,62.0,2.1,10.0,215.0,211.19,153.61
2016,4,8,17,45,522.5,52.5,1.85,9.5,163.0,148.7,99.2
2016,4,8,18,0,447.0,43.0,1.6,9.0,111.0,95.45,55.83
2016,4,8,18,15,312.5,30.5,1.55,8.5,69.0,45.53,22.03
2016,4,8,18,30,178.0,18.0,1.5,8.0,27.0,14.44,0.0
2016,4,8,18,45,89.0,9.0,1.45,7.5,13.5,8.58,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,178.5,18.5,3.65,3.5,38.5,15.82,3.59
2016,4,9,6,30,357.0,37.0,4.0,4.0,77.0,59.61,31.97
2016,4,9,6,45,466.5,46.5,4.4,4.5,128.5,108.0,67.01
2016,4,9,7,0,576.0,56.0,4.8,5.0,180.0,170.14,118.64
2016,4,9,7,15,638.5,63.0,5.2,5.0,236.5,231.08,174.69
2016,4,9,7,30,701.0,70.0,5.6,5.0,293.0,299.16,238.1
2016,4,9,7,45,472.5,118.5,6.0,5.5,281.0,302.21,249.81
2016,4,9,8,0,244.0,167.0,6.4,6.0,269.0,275.3,231.09
2016,4,9,8,15,551.5,126.0,6.5,6.0,395.0,410.53,347.03
2016,4,9,8,30,859.0,85.0,6.6,6.0,521.0,569.83,482.63
2016,4,9,8,45,884.0,87.0,6.7,6.0,574.5,633.54,536.85
2016,4,9,9,0,909.0,89.0,6.8,6.0,628.0,694.96,588.3
2016,4,9,9,15,925.0,91.5,6.75,6.0,675.5,752.65,634.01
2016,4,9,9,30,941.0,94.0,6.7,6.0,723.0,809.11,676.63
2016,4,9,9,45,632.5,213.0,6.65,6.0,646.5,735.65,614.1
2016,4,9,10,0,324.0,332.0,6.6,6.0,570.0,616.44,510.99
2016,4,9,10,15,653.5,216.0,6.55,6.0,723.0,807.29,670.2
2016,4,9,10,30,983.0,100.0,6.5,6.0,876.0,992.21,810.73
2016,4,9,10,45,987.5,101.5,6.45,6.5,902.5,1025.43,831.76
2016,4,9,11,0,992.0,103.0,6.4,7.0,929.0,1055.08,850.75
2016,4,9,11,15,995.0,104.0,6.35,7.0,947.5,1079.02,867.08
2016,4,9,11,30,998.0,105.0,6.3,7.0,966.0,1099.07,880.62
2016,4,9,11,45,765.5,225.5,6.25,7.5,890.0,1021.48,821.24
2016,4,9,12,0,533.0,346.0,6.2,8.0,814.0,916.74,736.41
2016,4,9,12,15,766.0,226.5,6.1,8.0,901.0,1032.53,827.43
2016,4,9,12,30,999.0,107.0,6.0,8.0,988.0,1125.29,893.37
2016,4,9,12,45,997.5,106.5,5.95,8.0,981.0,1118.6,887.76
2016,4,9,13,0,996.0,106.0,5.9,8.0,974.0,1107.78,879.95
2016,4,9,13,15,993.0,105.5,5.85,8.0,958.0,1091.42,868.31
2016,4,9,13,30,990.0,105.0,5.8,8.0,942.0,1071.09,853.96
2016,4,9,13,45,983.0,105.0,5.75,8.0,918.0,1043.67,834.58
2016,4,9,14,0,976.0,105.0,5.7,8.0,894.0,1012.7,812.69
2016,4,9,14,15,969.0,103.5,5.6,8.0,862.5,976.78,786.83
2016,4,9,14,30,962.0,102.0,5.5,8.0,831.0,937.69,758.63
2016,4,9,14,45,950.0,101.0,5.45,8.0,792.5,892.06,725.76
2016,4,9,15,0,938.0,100.0,5.4,8.0,754.0,844.06,690.91
2016,4,9,15,15,924.5,97.5,5.3,7.5,709.0,791.3,653.07
2016,4,9,15,30,911.0,95.0,5.2,7.0,664.0,736.85,613.43
2016,4,9,15,45,890.0,93.0,5.1,7.0,613.5,679.31,567.28
2016,4,9,16,0,869.0,91.0,5.0,7.0,563.0,618.34,517.07
2016,4,9,16,15,844.0,87.0,4.8,6.5,509.5,553.14,462.77
2016,4,9,16,30,819.0,83.0,4.6,6.0,456.0,488.76,407.51
2016,4,9,16,45,779.0,79.5,4.4,6.0,398.5,419.68,346.13
2016,4,9,17,0,739.0,76.0,4.2,6.0,341.0,353.45,285.76
2016,4,9,17,15,687.0,69.5,3.8,5.5,284.5,284.45,222.57
2016,4,9,17,30,635.0,63.0,3.4,5.0,228.0,221.0,163.89
2016,4,9,17,45,554.5,54.5,3.0,4.5,174.0,156.29,106.44
2016,4,9,18,0,474.0,46.0,2.6,4.0,120.0,101.41,60.95
2016,4,9,18,15,337.0,33.0,2.45,3.5,75.0,49.17,24.92
2016,4,9,18,30,200.0,20.0,2.3,3.0,30.0,16.26,0.0
2016,4,9,18,45,100.0,10.0,2.15,2.5,15.0,9.53,0.0
2016,4,9,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,206.0,17.0,0.95,-1.5,41.0,15.12,4.67
2016,4,10,6,30,412.0,34.0,1.1,-1.0,82.0,61.38,32.1
2016,4,10,6,45,503.0,43.5,1.25,-0.5,133.0,110.96,69.15
2016,4,10,7,0,594.0,53.0,1.4,0.0,184.0,171.89,121.15
2016,4,10,7,15,652.0,59.5,1.3,0.5,239.5,232.31,176.62
2016,4,10,7,30,710.0,66.0,1.2,1.0,295.0,299.89,238.38
2016,4,10,7,45,745.5,72.0,1.2,2.0,350.5,363.79,295.94
2016,4,10,8,0,781.0,78.0,1.2,3.0,406.0,430.76,353.88
2016,4,10,8,15,808.0,82.0,1.0,3.5,460.0,494.15,406.16
2016,4,10,8,30,835.0,86.0,0.8,4.0,514.0,558.89,456.54
2016,4,10,8,45,851.0,91.0,0.65,4.5,563.5,619.01,500.95
2016,4,10,9,0,867.0,96.0,0.5,5.0,613.0,678.65,542.55
2016,4,10,9,15,881.0,98.5,0.45,5.5,658.0,730.15,577.29
2016,4,10,9,30,895.0,101.0,0.4,6.0,703.0,783.08,610.43
2016,4,10,9,45,899.0,106.5,0.35,6.5,741.0,829.65,638.26
2016,4,10,10,0,903.0,112.0,0.3,7.0,779.0,873.54,663.74
2016,4,10,10,15,910.5,114.0,0.45,7.5,811.5,913.97,690.61
2016,4,10,10,30,918.0,116.0,0.6,8.0,844.0,951.59,715.71
2016,4,10,10,45,913.5,122.5,0.75,8.5,866.5,979.82,734.66
2016,4,10,11,0,909.0,129.0,0.9,9.0,889.0,1004.27,751.27
2016,4,10,11,15,912.0,130.0,1.0,9.0,906.5,1026.47,766.76
2016,4,10,11,30,915.0,131.0,1.1,9.0,924.0,1045.09,780.05
2016,4,10,11,45,908.0,137.0,1.25,9.5,930.5,1055.26,787.58
2016,4,10,12,0,901.0,143.0,1.4,10.0,937.0,1061.49,792.66
2016,4,10,12,15,900.0,143.5,1.45,10.0,938.0,1064.27,795.17
2016,4,10,12,30,899.0,144.0,1.5,10.0,939.0,1063.28,795.41
2016,4,10,12,45,895.0,144.5,1.6,10.5,931.0,1055.53,790.83
2016,4,10,13,0,891.0,145.0,1.7,11.0,923.0,1044.11,783.94
2016,4,10,13,15,760.0,212.5,1.75,11.0,868.5,989.6,749.15
2016,4,10,13,30,629.0,280.0,1.8,11.0,814.0,918.12,700.86
2016,4,10,13,45,580.5,289.0,1.85,11.5,772.0,865.3,664.17
2016,4,10,14,0,532.0,298.0,1.9,12.0,730.0,814.1,627.81
2016,4,10,14,15,604.0,255.0,1.95,12.0,728.5,819.29,635.25
2016,4,10,14,30,676.0,212.0,2.0,12.0,727.0,816.6,636.48
2016,4,10,14,45,743.5,174.5,2.05,12.0,716.0,807.46,632.24
2016,4,10,15,0,811.0,137.0,2.1,12.0,705.0,787.82,620.01
2016,4,10,15,15,794.0,133.5,2.1,12.0,661.5,736.05,584.16
2016,4,10,15,30,777.0,130.0,2.1,12.0,618.0,684.85,546.77
2016,4,10,15,45,757.5,124.5,2.1,12.0,570.5,627.45,503.76
2016,4,10,16,0,738.0,119.0,2.1,12.0,523.0,569.98,459.48
2016,4,10,16,15,709.0,113.5,2.0,11.5,471.0,507.6,410.4
2016,4,10,16,30,680.0,108.0,1.9,11.0,419.0,446.8,361.01
2016,4,10,16,45,642.5,101.0,1.85,11.0,366.0,382.78,307.09
2016,4,10,17,0,605.0,94.0,1.8,11.0,313.0,322.04,254.39
2016,4,10,17,15,550.5,85.5,1.6,10.0,259.5,258.23,199.06
2016,4,10,17,30,496.0,77.0,1.4,9.0,206.0,200.46,148.23
2016,4,10,17,45,421.5,64.5,1.25,8.5,156.5,141.58,97.77
2016,4,10,18,0,347.0,52.0,1.1,8.0,107.0,90.65,56.47
2016,4,10,18,15,231.0,36.5,1.15,7.5,67.0,45.53,24.93
2016,4,10,18,30,115.0,21.0,1.2,7.0,27.0,16.55,0.68
2016,4,10,18,45,57.5,10.5,1.3,7.0,13.5,10.01,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,16.0,2.75,5.5,16.0,14.84,4.6
2016,4,11,6,30,0.0,32.0,2.9,6.0,32.0,29.68,19.62
2016,4,11,6,45,0.0,53.5,3.1,6.5,53.5,49.48,37.36
2016,4,11,7,0,0.0,75.0,3.3,7.0,75.0,69.58,55.2
2016,4,11,7,15,7.5,96.0,3.3,7.5,98.5,91.37,73.95
2016,4,11,7,30,15.0,117.0,3.3,8.0,122.0,114.21,93.37
2016,4,11,7,45,52.5,146.5,3.35,8.5,168.5,160.01,131.73
2016,4,11,8,0,90.0,176.0,3.4,9.0,215.0,208.92,172.5
2016,4,11,8,15,95.5,200.5,3.5,9.5,246.0,241.37,199.13
2016,4,11,8,30,101.0,225.0,3.6,10.0,277.0,274.43,225.8
2016,4,11,8,45,64.5,228.5,3.7,10.5,263.0,261.37,213.88
2016,4,11,9,0,28.0,232.0,3.8,11.0,249.0,244.38,198.52
2016,4,11,9,15,68.5,273.5,3.95,11.5,319.0,316.54,256.91
2016,4,11,9,30,109.0,315.0,4.1,12.0,389.0,392.75,317.22
2016,4,11,9,45,184.0,332.0,4.25,13.0,465.5,482.92,387.64
2016,4,11,10,0,259.0,349.0,4.4,14.0,542.0,579.9,461.41
2016,4,11,10,15,181.0,367.0,4.5,14.5,504.5,532.04,421.43
2016,4,11,10,30,103.0,385.0,4.6,15.0,467.0,477.26,376.36
2016,4,11,10,45,448.5,283.5,4.75,15.5,657.5,726.12,573.68
2016,4,11,11,0,794.0,182.0,4.9,16.0,848.0,958.54,744.85
2016,4,11,11,15,799.5,183.5,4.95,16.5,866.0,981.87,758.0
2016,4,11,11,30,805.0,185.0,5.0,17.0,884.0,1002.06,770.34
2016,4,11,11,45,575.5,300.0,5.05,17.5,803.0,906.25,698.37
2016,4,11,12,0,346.0,415.0,5.1,18.0,722.0,789.95,607.12
2016,4,11,12,15,340.0,418.0,5.1,18.0,720.0,788.53,606.41
2016,4,11,12,30,334.0,421.0,5.1,18.0,718.0,785.4,603.96
2016,4,11,12,45,580.5,297.5,5.1,18.5,808.5,912.39,701.66
2016,4,11,13,0,827.0,174.0,5.1,19.0,899.0,1019.94,777.67
2016,4,11,13,15,680.5,249.5,5.05,19.0,839.5,949.57,728.08
2016,4,11,13,30,534.0,325.0,5.0,19.0,780.0,870.75,668.38
2016,4,11,13,45,476.0,333.5,5.0,19.0,731.0,812.03,626.05
2016,4,11,14,0,418.0,342.0,5.0,19.0,682.0,753.72,583.38
2016,4,11,14,15,417.5,329.0,5.0,19.0,658.5,726.13,564.35
2016,4,11,14,30,417.0,316.0,5.0,19.0,635.0,696.93,543.83
2016,4,11,14,45,403.5,307.0,5.05,19.0,603.5,651.53,511.13
2016,4,11,15,0,390.0,298.0,5.1,19.0,572.0,614.36,484.02
2016,4,11,15,15,481.0,244.5,5.0,19.0,561.5,616.49,488.19
2016,4,11,15,30,572.0,191.0,4.9,19.0,551.0,601.32,478.78
2016,4,11,15,45,411.0,214.5,4.8,19.0,463.0,491.71,392.23
2016,4,11,16,0,250.0,238.0,4.7,19.0,375.0,390.84,311.7
2016,4,11,16,15,303.0,205.0,4.4,18.5,355.5,371.33,297.24
2016,4,11,16,30,356.0,172.0,4.1,18.0,336.0,345.67,276.58
2016,4,11,16,45,317.5,159.5,3.85,18.0,292.5,294.95,234.53
2016,4,11,17,0,279.0,147.0,3.6,18.0,249.0,248.2,195.33
2016,4,11,17,15,248.5,126.5,3.35,17.5,206.5,200.39,155.18
2016,4,11,17,30,218.0,106.0,3.1,17.0,164.0,156.18,117.73
2016,4,11,17,45,177.0,84.5,2.85,16.5,124.0,112.92,81.68
2016,4,11,18,0,136.0,63.0,2.6,16.0,84.0,74.95,50.96
2016,4,11,18,15,74.0,41.5,2.6,15.5,52.0,41.55,25.73
2016,4,11,18,30,12.0,20.0,2.6,15.0,20.0,18.17,2.62
2016,4,11,18,45,6.0,10.0,2.65,15.0,10.0,9.53,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.5,2.8,13.0,2.5,0.0,0.0
2016,4,12,6,0,0.0,5.0,2.8,13.0,5.0,4.77,0.0
2016,4,12,6,15,4.0,23.5,2.75,13.0,24.0,21.69,9.75
2016,4,12,6,30,8.0,42.0,2.7,13.0,43.0,39.17,26.66
2016,4,12,6,45,23.5,64.0,2.65,13.0,69.0,62.56,46.43
2016,4,12,7,0,39.0,86.0,2.6,13.0,95.0,88.27,68.21
2016,4,12,7,15,55.5,108.0,2.6,13.0,124.5,116.42,92.06
2016,4,12,7,30,72.0,130.0,2.6,13.0,154.0,146.76,117.69
2016,4,12,7,45,36.0,99.5,2.65,13.5,111.5,108.29,86.1
2016,4,12,8,0,0.0,69.0,2.7,14.0,69.0,64.2,49.0
2016,4,12,8,15,2.0,117.0,2.65,14.0,118.5,110.43,87.62
2016,4,12,8,30,4.0,165.0,2.6,14.0,168.0,157.51,126.14
2016,4,12,8,45,2.0,153.5,2.6,14.5,155.0,145.46,115.52
2016,4,12,9,0,0.0,142.0,2.6,15.0,142.0,133.23,104.94
2016,4,12,9,15,22.0,214.0,2.5,15.0,229.0,218.2,173.86
2016,4,12,9,30,44.0,286.0,2.4,15.0,316.0,314.03,249.26
2016,4,12,9,45,22.5,221.0,2.3,15.0,236.5,233.36,184.57
2016,4,12,10,0,1.0,156.0,2.2,15.0,157.0,147.56,115.27
2016,4,12,10,15,1.5,157.0,2.25,15.0,158.5,149.03,116.45
2016,4,12,10,30,2.0,158.0,2.3,15.0,160.0,150.54,117.51
2016,4,12,10,45,5.5,183.5,2.35,15.5,188.0,178.42,139.53
2016,4,12,11,0,9.0,209.0,2.4,16.0,216.0,206.61,161.49
2016,4,12,11,15,9.0,211.5,2.5,16.0,219.5,209.27,163.41
2016,4,12,11,30,9.0,214.0,2.6,16.0,223.0,211.9,165.4
2016,4,12,11,45,8.0,200.5,2.75,16.0,208.5,197.96,154.36
2016,4,12,12,0,7.0,187.0,2.9,16.0,194.0,183.99,143.31
2016,4,12,12,15,10.5,230.5,2.95,16.0,240.5,229.77,179.52
2016,4,12,12,30,14.0,274.0,3.0,16.0,287.0,275.89,215.49
2016,4,12,12,45,60.0,355.5,3.1,16.5,409.0,415.39,323.42
2016,4,12,13,0,106.0,437.0,3.2,17.0,531.0,545.91,420.62
2016,4,12,13,15,66.5,386.0,3.15,17.0,444.5,451.86,349.35
2016,4,12,13,30,27.0,335.0,3.1,17.0,358.0,359.34,278.81
2016,4,12,13,45,20.0,295.5,3.1,17.0,312.5,301.6,235.01
2016,4,12,14,0,13.0,256.0,3.1,17.0,267.0,255.73,199.65
2016,4,12,14,15,6.5,144.0,3.05,17.0,149.5,141.1,109.28
2016,4,12,14,30,0.0,32.0,3.0,17.0,32.0,29.82,18.95
2016,4,12,14,45,297.5,125.0,3.0,17.0,335.0,383.11,310.88
2016,4,12,15,0,595.0,218.0,3.0,17.0,638.0,703.52,553.33
2016,4,12,15,15,313.5,234.0,2.9,17.0,454.0,473.72,375.6
2016,4,12,15,30,32.0,250.0,2.8,17.0,270.0,266.14,209.89
2016,4,12,15,45,413.5,174.0,2.75,17.0,403.5,452.1,363.17
2016,4,12,16,0,795.0,98.0,2.7,17.0,537.0,580.6,463.08
2016,4,12,16,15,772.0,94.0,2.5,16.5,486.5,520.44,414.58
2016,4,12,16,30,749.0,90.0,2.3,16.0,436.0,461.04,366.38
2016,4,12,16,45,726.5,82.5,2.1,16.0,384.5,399.07,314.05
2016,4,12,17,0,704.0,75.0,1.9,16.0,333.0,338.64,261.46
2016,4,12,17,15,656.5,69.0,1.7,15.0,279.0,273.78,205.41
2016,4,12,17,30,609.0,63.0,1.5,14.0,225.0,213.94,152.76
2016,4,12,17,45,536.5,54.0,1.3,13.0,173.0,151.95,99.99
2016,4,12,18,0,464.0,45.0,1.1,12.0,121.0,98.78,57.4
2016,4,12,18,15,336.0,33.0,1.15,11.5,77.5,48.71,24.07
2016,4,12,18,30,208.0,21.0,1.2,11.0,34.0,16.85,3.38
2016,4,12,18,45,104.0,10.5,1.25,10.5,17.0,10.01,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,42.0,6.0,2.6,3.5,7.0,0.0,0.0
2016,4,13,6,0,84.0,12.0,2.8,4.0,14.0,11.44,0.0
2016,4,13,6,15,234.0,26.0,3.0,4.5,52.0,25.28,11.33
2016,4,13,6,30,384.0,40.0,3.2,5.0,90.0,67.4,37.23
2016,4,13,6,45,476.0,50.0,3.4,6.0,141.5,116.35,73.71
2016,4,13,7,0,568.0,60.0,3.6,7.0,193.0,176.78,124.39
2016,4,13,7,15,626.0,67.0,3.75,7.5,248.5,236.37,178.34
2016,4,13,7,30,684.0,74.0,3.9,8.0,304.0,302.5,238.34
2016,4,13,7,45,724.5,79.0,4.1,8.5,360.0,365.98,295.9
2016,4,13,8,0,765.0,84.0,4.3,9.0,416.0,433.45,355.42
2016,4,13,8,15,793.0,88.5,4.3,9.5,469.5,496.91,409.71
2016,4,13,8,30,821.0,93.0,4.3,10.0,523.0,561.84,463.34
