Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,8,45,842.0,96.0,4.35,10.5,574.0,622.05,511.7
2016,4,13,9,0,863.0,99.0,4.4,11.0,625.0,682.26,558.61
2016,4,13,9,15,878.0,102.0,4.2,11.0,670.5,737.89,599.89
2016,4,13,9,30,893.0,105.0,4.0,11.0,716.0,788.47,635.03
2016,4,13,9,45,898.5,110.0,3.85,11.5,754.5,835.35,665.98
2016,4,13,10,0,904.0,115.0,3.7,12.0,793.0,879.67,694.45
2016,4,13,10,15,912.5,117.0,3.4,12.5,826.0,920.75,719.07
2016,4,13,10,30,921.0,119.0,3.1,13.0,859.0,959.08,740.96
2016,4,13,10,45,921.0,123.5,2.8,13.5,883.0,989.18,756.43
2016,4,13,11,0,921.0,128.0,2.5,14.0,907.0,1015.72,768.88
2016,4,13,11,15,925.0,129.0,2.45,14.0,925.0,1038.88,782.84
2016,4,13,11,30,929.0,130.0,2.4,14.0,943.0,1058.45,794.44
2016,4,13,11,45,929.0,132.0,2.35,14.5,952.0,1071.38,800.24
2016,4,13,12,0,929.0,134.0,2.3,15.0,961.0,1080.47,803.66
2016,4,13,12,15,929.0,134.0,2.25,15.0,962.5,1083.63,804.85
2016,4,13,12,30,929.0,134.0,2.2,15.0,964.0,1082.93,803.72
2016,4,13,12,45,922.5,136.5,2.15,15.5,955.5,1074.42,796.19
2016,4,13,13,0,916.0,139.0,2.1,16.0,947.0,1062.16,786.48
2016,4,13,13,15,912.0,138.5,1.95,16.0,931.5,1045.64,774.29
2016,4,13,13,30,908.0,138.0,1.8,16.0,916.0,1025.54,759.87
2016,4,13,13,45,753.5,207.5,1.7,16.0,842.0,946.02,707.18
2016,4,13,14,0,599.0,277.0,1.6,16.0,768.0,852.35,642.15
2016,4,13,14,15,567.5,274.0,1.5,16.0,726.0,802.41,608.1
2016,4,13,14,30,536.0,271.0,1.4,16.0,684.0,752.17,572.97
2016,4,13,14,45,502.0,267.5,1.3,16.0,639.5,699.51,535.71
2016,4,13,15,0,468.0,264.0,1.2,16.0,595.0,647.58,498.52
2016,4,13,15,15,585.5,205.5,1.2,16.0,594.0,652.98,506.09
2016,4,13,15,30,703.0,147.0,1.2,16.0,593.0,649.92,506.26
2016,4,13,15,45,674.0,141.0,1.2,16.0,542.5,589.4,461.77
2016,4,13,16,0,645.0,135.0,1.2,16.0,492.0,529.96,417.4
2016,4,13,16,15,462.5,161.0,1.15,15.5,404.5,418.07,331.42
2016,4,13,16,30,280.0,187.0,1.1,15.0,317.0,323.13,257.17
2016,4,13,16,45,251.0,171.5,1.05,15.0,277.5,277.79,220.81
2016,4,13,17,0,222.0,156.0,1.0,15.0,238.0,235.46,186.0
2016,4,13,17,15,204.0,132.5,0.95,14.0,198.5,192.02,150.2
2016,4,13,17,30,186.0,109.0,0.9,13.0,159.0,150.77,115.48
2016,4,13,17,45,149.5,87.0,0.9,12.5,121.5,108.92,80.57
2016,4,13,18,0,113.0,65.0,0.9,12.0,84.0,73.43,51.57
2016,4,13,18,15,64.5,43.5,0.9,11.5,53.5,42.68,27.65
2016,4,13,18,30,16.0,22.0,0.9,11.0,23.0,19.88,6.18
2016,4,13,18,45,8.0,11.0,0.95,10.5,11.5,10.48,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,44.5,6.5,1.5,3.5,7.5,0.0,0.0
2016,4,14,6,0,89.0,13.0,1.7,4.0,15.0,12.39,0.0
2016,4,14,6,15,224.5,28.0,1.9,4.5,53.0,27.51,13.35
2016,4,14,6,30,360.0,43.0,2.1,5.0,91.0,69.08,39.55
2016,4,14,6,45,448.5,53.5,2.3,5.5,141.5,116.67,75.41
2016,4,14,7,0,537.0,64.0,2.5,6.0,192.0,175.31,124.83
2016,4,14,7,15,594.5,71.5,2.55,6.5,246.0,233.43,177.25
2016,4,14,7,30,652.0,79.0,2.6,7.0,300.0,298.07,235.5
2016,4,14,7,45,691.0,85.0,2.65,8.0,355.0,360.13,290.63
2016,4,14,8,0,730.0,91.0,2.7,9.0,410.0,425.75,346.95
2016,4,14,8,15,758.5,96.0,2.75,9.5,463.0,488.24,399.59
2016,4,14,8,30,787.0,101.0,2.8,10.0,516.0,552.1,451.54
2016,4,14,8,45,807.0,105.0,2.85,10.5,565.5,610.96,497.95
2016,4,14,9,0,827.0,109.0,2.9,11.0,615.0,669.82,542.89
2016,4,14,9,15,843.0,112.0,2.9,11.5,660.5,724.46,583.07
2016,4,14,9,30,859.0,115.0,2.9,12.0,706.0,778.06,619.64
2016,4,14,9,45,870.0,118.5,2.9,12.5,745.0,826.88,652.06
2016,4,14,10,0,881.0,122.0,2.9,13.0,784.0,868.35,678.76
2016,4,14,10,15,889.5,123.5,2.9,13.5,817.0,908.04,703.91
2016,4,14,10,30,898.0,125.0,2.9,14.0,850.0,945.07,726.91
2016,4,14,10,45,904.0,127.0,2.9,14.5,875.5,977.41,746.49
2016,4,14,11,0,910.0,129.0,2.9,15.0,901.0,1006.58,763.8
2016,4,14,11,15,914.0,130.0,2.85,15.0,919.0,1029.44,777.77
2016,4,14,11,30,918.0,131.0,2.8,15.0,937.0,1048.76,789.44
2016,4,14,11,45,920.0,131.5,2.8,15.5,946.5,1061.93,796.12
2016,4,14,12,0,922.0,132.0,2.8,16.0,956.0,1071.34,800.46
2016,4,14,12,15,922.0,132.0,2.75,16.0,957.0,1074.42,801.74
2016,4,14,12,30,922.0,132.0,2.7,16.0,958.0,1073.66,800.69
2016,4,14,12,45,923.0,130.0,2.7,16.5,951.5,1068.01,795.65
2016,4,14,13,0,924.0,128.0,2.7,17.0,945.0,1058.52,788.28
2016,4,14,13,15,920.5,127.0,2.7,17.0,930.0,1041.84,777.82
2016,4,14,13,30,917.0,126.0,2.7,17.0,915.0,1021.52,765.1
2016,4,14,13,45,912.0,124.5,2.7,17.0,891.5,995.75,748.81
2016,4,14,14,0,907.0,123.0,2.7,17.0,868.0,966.63,730.32
2016,4,14,14,15,899.0,121.0,2.7,17.0,837.5,931.15,707.47
2016,4,14,14,30,891.0,119.0,2.7,17.0,807.0,892.83,682.57
2016,4,14,14,45,881.0,116.5,2.7,17.0,769.5,849.73,654.17
2016,4,14,15,0,871.0,114.0,2.7,17.0,732.0,808.74,626.99
2016,4,14,15,15,856.5,111.0,2.65,16.5,689.0,756.95,592.57
2016,4,14,15,30,842.0,108.0,2.6,16.0,646.0,703.8,556.04
2016,4,14,15,45,824.0,104.5,2.6,16.0,597.5,646.81,513.56
2016,4,14,16,0,806.0,101.0,2.6,16.0,549.0,589.4,469.55
2016,4,14,16,15,780.0,97.0,2.45,15.5,497.0,527.06,420.71
2016,4,14,16,30,754.0,93.0,2.3,15.0,445.0,465.81,371.15
2016,4,14,16,45,720.0,87.5,2.15,15.0,391.0,400.73,316.45
2016,4,14,17,0,686.0,82.0,2.0,15.0,337.0,338.52,262.62
2016,4,14,17,15,636.0,75.0,1.8,14.0,282.0,272.98,206.08
2016,4,14,17,30,586.0,68.0,1.6,13.0,227.0,212.81,153.27
2016,4,14,17,45,511.0,59.0,1.45,12.0,175.0,151.83,101.46
2016,4,14,18,0,436.0,50.0,1.3,11.0,123.0,99.99,59.99
2016,4,14,18,15,316.5,36.5,1.3,10.5,79.5,50.75,26.63
2016,4,14,18,30,197.0,23.0,1.3,10.0,36.0,18.51,6.28
2016,4,14,18,45,98.5,11.5,1.35,9.5,18.0,10.96,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.0,2.35,3.5,8.0,7.63,0.0
2016,4,15,6,0,0.0,16.0,2.6,4.0,16.0,15.25,0.0
2016,4,15,6,15,143.0,31.5,2.7,4.0,51.5,28.8,15.59
2016,4,15,6,30,286.0,47.0,2.8,4.0,87.0,66.27,40.18
2016,4,15,6,45,353.5,62.0,2.9,4.5,133.0,110.36,74.67
2016,4,15,7,0,421.0,77.0,3.0,5.0,179.0,162.91,119.59
2016,4,15,7,15,495.0,79.5,3.15,5.5,228.5,215.35,166.07
2016,4,15,7,30,569.0,82.0,3.3,6.0,278.0,274.57,219.14
2016,4,15,7,45,662.5,86.0,3.5,7.0,350.5,351.01,285.64
2016,4,15,8,0,756.0,90.0,3.7,8.0,423.0,437.43,359.14
2016,4,15,8,15,784.0,94.5,3.8,8.5,477.0,500.64,413.0
2016,4,15,8,30,812.0,99.0,3.9,9.0,531.0,565.04,466.17
2016,4,15,8,45,832.0,103.0,4.0,10.0,581.5,625.14,513.38
2016,4,15,9,0,852.0,107.0,4.1,11.0,632.0,685.17,558.93
2016,4,15,9,15,867.0,110.0,4.1,11.5,677.0,740.19,599.67
2016,4,15,9,30,882.0,113.0,4.1,12.0,722.0,794.02,636.92
2016,4,15,9,45,891.5,116.0,4.15,12.5,761.5,837.37,666.07
2016,4,15,10,0,901.0,119.0,4.2,13.0,801.0,882.52,696.21
2016,4,15,10,15,909.5,121.0,4.15,13.0,833.5,923.33,723.74
2016,4,15,10,30,918.0,123.0,4.1,13.0,866.0,961.4,749.07
2016,4,15,10,45,921.5,125.5,4.1,13.5,891.0,992.41,768.18
2016,4,15,11,0,925.0,128.0,4.1,14.0,916.0,1020.04,784.87
2016,4,15,11,15,783.5,208.5,4.0,14.0,885.5,998.49,768.39
2016,4,15,11,30,642.0,289.0,3.9,14.0,855.0,953.84,734.61
2016,4,15,11,45,787.5,210.0,3.85,14.5,911.5,1026.62,784.97
2016,4,15,12,0,933.0,131.0,3.8,15.0,968.0,1081.3,819.41
2016,4,15,12,15,933.0,131.0,3.7,15.0,968.5,1084.35,820.06
2016,4,15,12,30,933.0,131.0,3.6,15.0,969.0,1083.52,818.68
2016,4,15,12,45,750.5,231.5,3.55,15.5,902.5,1016.02,771.34
2016,4,15,13,0,568.0,332.0,3.5,16.0,836.0,928.11,706.03
2016,4,15,13,15,746.5,229.0,3.4,16.0,879.5,991.44,754.13
2016,4,15,13,30,925.0,126.0,3.3,16.0,923.0,1028.86,778.76
2016,4,15,13,45,770.0,199.0,3.25,16.5,851.0,951.64,724.75
2016,4,15,14,0,615.0,272.0,3.2,17.0,779.0,862.72,660.62
2016,4,15,14,15,645.5,244.5,3.15,17.0,759.5,843.18,649.05
2016,4,15,14,30,676.0,217.0,3.1,17.0,740.0,819.01,633.53
2016,4,15,14,45,493.5,268.0,3.05,17.0,640.5,691.95,538.8
2016,4,15,15,0,311.0,319.0,3.0,17.0,541.0,572.19,447.63
2016,4,15,15,15,491.0,239.5,2.9,16.5,565.0,616.76,486.77
2016,4,15,15,30,671.0,160.0,2.8,16.0,589.0,640.1,508.14
2016,4,15,15,45,497.0,194.5,2.75,16.0,499.5,525.16,418.63
2016,4,15,16,0,323.0,229.0,2.7,16.0,410.0,423.32,338.28
2016,4,15,16,15,406.5,188.5,2.55,15.5,394.0,414.24,332.33
2016,4,15,16,30,490.0,148.0,2.4,15.0,378.0,389.99,312.64
2016,4,15,16,45,452.5,139.0,2.25,15.0,332.0,335.0,266.69
2016,4,15,17,0,415.0,130.0,2.1,15.0,286.0,283.59,222.99
2016,4,15,17,15,388.0,112.5,1.9,14.0,240.0,231.15,178.34
2016,4,15,17,30,361.0,95.0,1.7,13.0,194.0,181.71,135.47
2016,4,15,17,45,311.5,77.5,1.5,12.0,149.5,131.36,92.86
2016,4,15,18,0,262.0,60.0,1.3,11.0,105.0,87.19,56.93
2016,4,15,18,15,183.5,42.5,1.3,10.5,68.5,47.72,28.37
2016,4,15,18,30,105.0,25.0,1.3,10.0,32.0,20.74,8.53
2016,4,15,18,45,52.5,12.5,1.35,9.5,16.0,11.91,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,11.0,1.9,3.5,11.0,10.48,0.0
2016,4,16,6,0,0.0,22.0,2.1,4.0,22.0,19.43,0.0
2016,4,16,6,15,216.0,33.5,2.2,4.5,64.5,32.41,17.57
2016,4,16,6,30,432.0,45.0,2.3,5.0,107.0,78.39,44.51
2016,4,16,6,45,520.5,54.0,2.45,5.5,160.0,129.37,83.25
2016,4,16,7,0,609.0,63.0,2.6,6.0,213.0,191.31,135.95
2016,4,16,7,15,664.0,70.0,2.65,6.5,270.0,252.81,191.79
2016,4,16,7,30,719.0,77.0,2.7,7.0,327.0,320.41,252.92
2016,4,16,7,45,711.5,80.0,2.8,8.0,361.5,365.14,294.82
2016,4,16,8,0,704.0,83.0,2.9,9.0,396.0,408.21,333.57
2016,4,16,8,15,712.0,94.0,2.85,9.5,443.5,464.44,381.2
2016,4,16,8,30,720.0,105.0,2.8,10.0,491.0,520.6,426.83
2016,4,16,8,45,749.5,109.0,2.8,10.5,543.0,581.5,474.88
2016,4,16,9,0,779.0,113.0,2.8,11.0,595.0,643.71,522.38
2016,4,16,9,15,848.0,108.5,2.75,11.5,668.0,725.86,583.26
2016,4,16,9,30,917.0,104.0,2.7,12.0,741.0,807.9,639.83
2016,4,16,9,45,926.5,106.5,2.65,12.5,780.5,856.09,670.69
2016,4,16,10,0,936.0,109.0,2.6,13.0,820.0,901.96,699.6
2016,4,16,10,15,943.0,110.5,2.55,13.5,852.0,942.05,724.02
2016,4,16,10,30,950.0,112.0,2.5,14.0,884.0,979.2,746.09
2016,4,16,10,45,954.0,113.5,2.5,14.5,909.0,1010.42,764.43
2016,4,16,11,0,958.0,115.0,2.5,15.0,934.0,1038.18,780.39
2016,4,16,11,15,961.0,115.5,2.5,15.0,951.5,1060.32,794.08
2016,4,16,11,30,964.0,116.0,2.5,15.0,969.0,1078.71,805.4
2016,4,16,11,45,965.5,116.5,2.5,15.5,978.0,1091.77,811.84
2016,4,16,12,0,967.0,117.0,2.5,16.0,987.0,1100.88,815.84
2016,4,16,12,15,967.0,117.0,2.5,16.0,987.5,1103.97,817.64
2016,4,16,12,30,967.0,117.0,2.5,16.0,988.0,1103.06,817.04
2016,4,16,12,45,965.0,116.5,2.5,16.5,980.0,1095.61,810.86
2016,4,16,13,0,963.0,116.0,2.5,17.0,972.0,1084.21,802.33
2016,4,16,13,15,959.5,115.0,2.45,17.0,956.0,1066.92,791.05
2016,4,16,13,30,956.0,114.0,2.4,17.0,940.0,1045.85,777.46
2016,4,16,13,45,949.5,113.5,2.4,17.0,916.0,1018.82,760.62
2016,4,16,14,0,943.0,113.0,2.4,17.0,892.0,988.39,741.55
2016,4,16,14,15,935.0,111.0,2.35,17.0,860.5,951.84,717.84
2016,4,16,14,30,927.0,109.0,2.3,17.0,829.0,912.34,692.07
2016,4,16,14,45,915.5,107.5,2.3,17.0,790.5,867.76,663.12
2016,4,16,15,0,904.0,106.0,2.3,17.0,752.0,820.93,632.32
2016,4,16,15,15,889.5,103.0,2.25,17.0,707.5,768.35,596.68
2016,4,16,15,30,875.0,100.0,2.2,17.0,663.0,717.25,561.49
2016,4,16,15,45,856.0,97.0,2.15,17.0,613.5,658.65,518.11
2016,4,16,16,0,837.0,94.0,2.1,17.0,564.0,599.66,473.27
2016,4,16,16,15,811.5,90.0,1.95,16.5,511.0,536.06,423.99
2016,4,16,16,30,786.0,86.0,1.8,16.0,458.0,473.45,373.85
2016,4,16,16,45,751.0,81.5,1.65,16.0,402.5,407.61,318.99
2016,4,16,17,0,716.0,77.0,1.5,16.0,347.0,343.88,264.34
2016,4,16,17,15,667.5,70.5,1.35,15.0,291.5,277.65,207.63
2016,4,16,17,30,619.0,64.0,1.2,14.0,236.0,216.55,154.3
2016,4,16,17,45,545.0,56.0,1.1,13.5,183.0,154.79,101.84
2016,4,16,18,0,471.0,48.0,1.0,13.0,130.0,102.0,59.72
2016,4,16,18,15,352.5,36.0,1.05,12.5,85.0,52.09,26.5
2016,4,16,18,30,234.0,24.0,1.1,12.0,40.0,19.23,8.01
2016,4,16,18,45,117.0,12.0,1.15,11.5,20.0,11.44,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,63.5,8.5,0.85,4.5,11.0,8.1,0.0
2016,4,17,6,0,127.0,17.0,0.9,5.0,22.0,13.39,0.0
2016,4,17,6,15,258.5,31.5,1.1,5.5,63.0,32.87,17.23
2016,4,17,6,30,390.0,46.0,1.3,6.0,104.0,76.49,44.35
2016,4,17,6,45,477.0,56.0,1.5,7.0,155.5,125.7,81.62
2016,4,17,7,0,564.0,66.0,1.7,8.0,207.0,185.7,131.91
2016,4,17,7,15,619.5,73.0,1.7,9.0,262.5,244.63,184.18
2016,4,17,7,30,675.0,80.0,1.7,10.0,318.0,309.74,241.43
2016,4,17,7,45,715.5,85.5,1.7,11.0,374.0,373.27,296.38
2016,4,17,8,0,756.0,91.0,1.7,12.0,430.0,440.44,352.32
2016,4,17,8,15,783.0,95.0,1.7,12.5,483.5,502.61,403.04
2016,4,17,8,30,810.0,99.0,1.7,13.0,537.0,565.8,452.66
2016,4,17,8,45,830.0,103.0,1.75,13.5,586.5,625.67,498.26
2016,4,17,9,0,850.0,107.0,1.8,14.0,636.0,685.46,542.31
2016,4,17,9,15,864.5,109.5,1.85,14.5,681.0,739.36,580.39
2016,4,17,9,30,879.0,112.0,1.9,15.0,726.0,792.02,615.22
2016,4,17,9,45,883.5,117.5,1.95,15.5,763.5,833.72,641.83
2016,4,17,10,0,888.0,123.0,2.0,16.0,801.0,876.79,669.16
2016,4,17,10,15,896.0,125.0,2.05,16.5,833.0,916.55,693.89
2016,4,17,10,30,904.0,127.0,2.1,17.0,865.0,953.59,716.57
2016,4,17,10,45,909.5,128.5,2.15,17.5,890.0,984.88,735.28
2016,4,17,11,0,915.0,130.0,2.2,18.0,915.0,1012.94,751.82
2016,4,17,11,15,918.5,131.0,2.2,18.0,932.0,1035.17,765.4
2016,4,17,11,30,922.0,132.0,2.2,18.0,949.0,1053.84,776.76
2016,4,17,11,45,923.5,132.5,2.2,18.5,958.0,1066.33,782.77
2016,4,17,12,0,925.0,133.0,2.2,19.0,967.0,1075.07,786.5
2016,4,17,12,15,925.0,133.0,2.2,19.0,968.0,1077.97,788.16
2016,4,17,12,30,925.0,133.0,2.2,19.0,969.0,1077.03,787.56
2016,4,17,12,45,924.0,132.0,2.2,19.0,961.5,1070.24,783.38
2016,4,17,13,0,923.0,131.0,2.2,19.0,954.0,1059.66,776.96
2016,4,17,13,15,919.5,130.0,2.2,19.0,938.5,1042.87,766.68
2016,4,17,13,30,916.0,129.0,2.2,19.0,923.0,1022.47,754.2
2016,4,17,13,45,910.0,128.0,2.2,19.5,899.5,996.21,736.56
2016,4,17,14,0,904.0,127.0,2.2,20.0,876.0,966.68,716.87
2016,4,17,14,15,895.5,125.0,2.15,20.0,845.0,930.8,693.81
2016,4,17,14,30,887.0,123.0,2.1,20.0,814.0,892.14,668.86
2016,4,17,14,45,876.5,120.5,2.1,20.0,776.5,848.77,641.02
2016,4,17,15,0,866.0,118.0,2.1,20.0,739.0,807.57,614.42
2016,4,17,15,15,851.5,115.5,2.05,19.5,695.5,756.52,581.32
2016,4,17,15,30,837.0,113.0,2.0,19.0,652.0,704.14,545.95
2016,4,17,15,45,818.0,109.0,1.95,19.0,604.0,646.27,503.57
2016,4,17,16,0,799.0,105.0,1.9,19.0,556.0,588.11,459.84
2016,4,17,16,15,773.5,100.5,1.75,18.5,503.5,525.98,412.17
2016,4,17,16,30,748.0,96.0,1.6,18.0,451.0,464.71,363.64
2016,4,17,16,45,714.0,90.5,1.45,18.0,397.0,400.21,310.51
2016,4,17,17,0,680.0,85.0,1.3,18.0,343.0,338.45,258.15
2016,4,17,17,15,630.5,78.0,1.2,17.0,288.5,273.53,203.43
2016,4,17,17,30,581.0,71.0,1.1,16.0,234.0,213.91,152.19
2016,4,17,17,45,509.0,61.5,1.0,15.5,181.5,153.41,101.4
2016,4,17,18,0,437.0,52.0,0.9,15.0,129.0,101.67,60.46
2016,4,17,18,15,322.5,39.0,0.95,14.5,85.0,53.18,28.14
2016,4,17,18,30,208.0,26.0,1.0,14.0,41.0,20.4,9.27
2016,4,17,18,45,104.0,13.0,1.1,13.5,20.5,12.39,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,74.5,8.5,1.1,8.5,12.5,8.1,0.0
2016,4,18,6,0,149.0,17.0,1.1,9.0,25.0,13.43,0.0
2016,4,18,6,15,278.0,31.0,1.3,10.0,66.0,33.32,16.81
2016,4,18,6,30,407.0,45.0,1.5,11.0,107.0,77.7,43.75
2016,4,18,6,45,486.0,55.0,1.7,12.5,158.0,126.9,80.64
2016,4,18,7,0,565.0,65.0,1.9,14.0,209.0,185.85,129.29
2016,4,18,7,15,618.5,72.0,1.8,14.5,263.5,244.31,180.47
2016,4,18,7,30,672.0,79.0,1.7,15.0,318.0,308.7,236.37
2016,4,18,7,45,706.5,85.0,1.65,15.5,372.0,370.15,289.15
2016,4,18,8,0,741.0,91.0,1.6,16.0,426.0,434.57,342.47
2016,4,18,8,15,768.0,95.5,1.5,17.0,479.0,496.38,390.9
2016,4,18,8,30,795.0,100.0,1.4,18.0,532.0,559.22,437.81
2016,4,18,8,45,813.0,104.5,1.3,19.0,580.5,617.53,479.16
2016,4,18,9,0,831.0,109.0,1.2,20.0,629.0,675.61,518.36
2016,4,18,9,15,846.0,112.0,1.15,20.5,673.5,729.44,554.12
2016,4,18,9,30,861.0,115.0,1.1,21.0,718.0,782.12,586.45
2016,4,18,9,45,877.5,114.5,1.1,22.0,758.5,826.39,611.86
2016,4,18,10,0,894.0,114.0,1.1,23.0,799.0,873.02,638.31
2016,4,18,10,15,902.0,116.0,1.0,23.0,831.0,912.89,660.74
2016,4,18,10,30,910.0,118.0,0.9,23.0,863.0,950.03,680.97
2016,4,18,10,45,915.0,119.5,0.8,23.5,888.0,980.93,695.54
2016,4,18,11,0,920.0,121.0,0.7,24.0,913.0,1008.56,707.79
2016,4,18,11,15,923.5,122.0,0.65,24.0,930.0,1030.81,719.08
2016,4,18,11,30,927.0,123.0,0.6,24.0,947.0,1049.48,728.26
2016,4,18,11,45,928.0,123.5,0.55,24.5,956.0,1061.47,732.09
2016,4,18,12,0,929.0,124.0,0.5,25.0,965.0,1069.66,733.84
2016,4,18,12,15,929.0,124.0,0.5,25.0,966.0,1072.52,735.28
2016,4,18,12,30,929.0,124.0,0.5,25.0,967.0,1071.52,734.68
2016,4,18,12,45,929.0,122.5,0.55,25.5,959.5,1065.15,730.92
2016,4,18,13,0,929.0,121.0,0.6,26.0,952.0,1054.94,725.1
2016,4,18,13,15,925.0,120.5,0.6,26.0,936.5,1038.07,715.69
2016,4,18,13,30,921.0,120.0,0.6,26.0,921.0,1017.58,704.28
2016,4,18,13,45,914.5,119.5,0.65,26.0,897.0,991.24,690.55
2016,4,18,14,0,908.0,119.0,0.7,26.0,873.0,961.64,674.78
2016,4,18,14,15,899.5,117.0,0.7,26.0,842.5,925.64,653.94
2016,4,18,14,30,891.0,115.0,0.7,26.0,812.0,886.86,631.26
2016,4,18,14,45,879.5,113.5,0.75,26.0,774.0,843.56,606.35
2016,4,18,15,0,868.0,112.0,0.8,26.0,736.0,798.15,579.64
2016,4,18,15,15,853.5,109.0,0.75,26.0,692.5,750.68,549.65
2016,4,18,15,30,839.0,106.0,0.7,26.0,649.0,697.75,515.1
2016,4,18,15,45,820.0,102.5,0.7,26.0,601.0,640.38,476.03
2016,4,18,16,0,801.0,99.0,0.7,26.0,553.0,582.71,435.51
2016,4,18,16,15,776.0,95.0,0.65,26.0,501.0,521.34,390.51
2016,4,18,16,30,751.0,91.0,0.6,26.0,449.0,460.97,344.78
2016,4,18,16,45,717.0,86.0,0.55,26.0,395.5,396.59,294.65
2016,4,18,17,0,683.0,81.0,0.5,26.0,342.0,335.26,245.26
2016,4,18,17,15,636.0,74.5,0.55,25.0,288.0,271.52,194.15
2016,4,18,17,30,589.0,68.0,0.6,24.0,234.0,212.75,145.72
2016,4,18,17,45,518.5,59.0,0.65,23.5,182.0,152.58,97.01
2016,4,18,18,0,448.0,50.0,0.7,23.0,130.0,100.95,57.48
2016,4,18,18,15,339.0,37.5,0.8,22.0,86.0,52.58,26.27
2016,4,18,18,30,230.0,25.0,0.9,21.0,42.0,19.92,8.95
2016,4,18,18,45,115.0,12.5,1.05,20.0,21.0,11.91,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,12.0,1.75,10.5,12.0,11.44,0.0
2016,4,19,6,0,0.0,24.0,1.9,11.0,24.0,21.4,2.16
2016,4,19,6,15,161.0,38.5,2.05,11.5,63.5,36.52,21.28
2016,4,19,6,30,322.0,53.0,2.2,12.0,103.0,76.99,46.36
2016,4,19,6,45,393.0,66.5,2.35,13.0,151.5,122.94,81.39
2016,4,19,7,0,464.0,80.0,2.5,14.0,200.0,177.66,126.66
2016,4,19,7,15,487.5,89.0,2.4,14.5,241.0,225.42,169.33
2016,4,19,7,30,511.0,98.0,2.3,15.0,282.0,273.87,212.29
2016,4,19,7,45,572.0,101.0,2.25,16.0,337.5,333.54,262.41
2016,4,19,8,0,633.0,104.0,2.2,17.0,393.0,399.37,316.13
2016,4,19,8,15,596.5,131.0,2.1,17.5,428.5,445.11,352.94
2016,4,19,8,30,560.0,158.0,2.0,18.0,464.0,482.43,381.55
2016,4,19,8,45,585.5,166.5,1.9,19.0,512.5,540.94,424.38
2016,4,19,9,0,611.0,175.0,1.8,20.0,561.0,597.49,464.03
2016,4,19,9,15,590.5,199.5,1.85,21.0,593.5,637.74,490.57
2016,4,19,9,30,570.0,224.0,1.9,22.0,626.0,671.63,511.91
2016,4,19,9,45,472.0,279.0,2.0,23.0,624.0,673.88,508.92
2016,4,19,10,0,374.0,334.0,2.1,24.0,622.0,659.15,494.12
2016,4,19,10,15,483.0,307.5,2.1,24.5,695.0,750.16,558.03
2016,4,19,10,30,592.0,281.0,2.1,25.0,768.0,838.32,617.56
2016,4,19,10,45,713.0,224.0,2.1,25.5,827.5,913.2,667.03
2016,4,19,11,0,834.0,167.0,2.1,26.0,887.0,982.09,708.73
2016,4,19,11,15,683.0,259.0,2.05,26.0,856.5,952.08,687.37
2016,4,19,11,30,532.0,351.0,2.0,26.0,826.0,906.13,652.36
2016,4,19,11,45,507.0,363.5,2.0,26.0,820.0,900.73,648.34
2016,4,19,12,0,482.0,376.0,2.0,26.0,814.0,892.45,642.12
2016,4,19,12,15,522.0,362.5,2.0,26.0,837.0,920.83,661.54
2016,4,19,12,30,562.0,349.0,2.0,26.0,860.0,946.7,678.92
2016,4,19,12,45,527.0,358.0,2.05,26.5,834.0,917.4,658.33
2016,4,19,13,0,492.0,367.0,2.1,27.0,808.0,886.05,636.9
2016,4,19,13,15,478.0,360.5,2.1,27.0,783.5,858.06,619.16
2016,4,19,13,30,464.0,354.0,2.1,27.0,759.0,828.33,600.14
2016,4,19,13,45,526.0,322.0,2.1,27.0,769.5,842.83,612.22
2016,4,19,14,0,588.0,290.0,2.1,27.0,780.0,852.13,620.45
2016,4,19,14,15,463.5,322.0,2.05,26.5,699.5,755.27,554.24
2016,4,19,14,30,339.0,354.0,2.0,26.0,619.0,656.43,485.92
2016,4,19,14,45,366.5,329.0,1.95,26.0,603.5,639.5,476.13
2016,4,19,15,0,394.0,304.0,1.9,26.0,588.0,619.38,463.3
2016,4,19,15,15,385.5,285.0,1.8,25.5,549.5,575.48,433.42
2016,4,19,15,30,377.0,266.0,1.7,25.0,511.0,531.26,402.9
2016,4,19,15,45,489.0,209.5,1.65,25.0,503.0,533.07,406.3
2016,4,19,16,0,601.0,153.0,1.6,25.0,495.0,519.29,397.11
2016,4,19,16,15,592.0,147.0,1.4,24.5,458.0,474.41,362.85
2016,4,19,16,30,583.0,141.0,1.2,24.0,421.0,429.18,327.53
2016,4,19,16,45,535.0,135.0,1.05,23.5,368.5,364.83,277.25
2016,4,19,17,0,487.0,129.0,0.9,23.0,316.0,307.81,231.57
2016,4,19,17,15,437.0,116.5,0.9,22.5,265.0,248.94,184.08
2016,4,19,17,30,387.0,104.0,0.9,22.0,214.0,195.68,140.49
2016,4,19,17,45,325.5,87.5,0.9,21.5,166.5,142.5,97.74
2016,4,19,18,0,264.0,71.0,0.9,21.0,119.0,96.91,62.55
2016,4,19,18,15,180.5,50.5,0.9,20.5,78.5,54.62,33.01
2016,4,19,18,30,97.0,30.0,0.9,20.0,38.0,24.67,12.93
2016,4,19,18,45,48.5,15.0,0.95,20.0,19.0,14.3,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,14.0,9.0,2.9,13.0,10.0,8.58,0.0
2016,4,20,6,0,28.0,18.0,3.0,13.0,20.0,15.99,2.15
2016,4,20,6,15,96.0,42.5,3.2,13.0,56.5,39.08,24.46
2016,4,20,6,30,164.0,67.0,3.4,13.0,93.0,75.3,51.17
2016,4,20,6,45,233.5,87.5,3.65,13.5,140.5,117.29,83.64
2016,4,20,7,0,303.0,108.0,3.9,14.0,188.0,168.06,125.13
2016,4,20,7,15,413.5,102.5,3.95,14.0,238.0,216.33,164.91
2016,4,20,7,30,524.0,97.0,4.0,14.0,288.0,277.96,217.27
2016,4,20,7,45,383.5,142.5,4.1,14.5,294.0,296.82,237.6
2016,4,20,8,0,243.0,188.0,4.2,15.0,300.0,297.27,239.97
2016,4,20,8,15,401.0,173.5,4.15,15.0,383.5,384.2,311.14
2016,4,20,8,30,559.0,159.0,4.1,15.0,467.0,483.3,391.28
2016,4,20,8,45,620.5,164.5,4.1,15.5,534.5,561.05,451.77
2016,4,20,9,0,682.0,170.0,4.1,16.0,602.0,640.37,512.0
2016,4,20,9,15,700.5,175.0,4.0,16.5,645.5,692.43,549.71
2016,4,20,9,30,719.0,180.0,3.9,17.0,689.0,744.07,586.19
2016,4,20,9,45,757.5,170.5,3.85,17.5,732.0,796.11,622.46
2016,4,20,10,0,796.0,161.0,3.8,18.0,775.0,845.26,654.64
2016,4,20,10,15,805.5,163.5,3.7,18.0,807.0,884.21,680.14
2016,4,20,10,30,815.0,166.0,3.6,18.0,839.0,920.81,703.78
2016,4,20,10,45,824.0,166.5,3.5,18.5,864.0,952.34,722.34
2016,4,20,11,0,833.0,167.0,3.4,19.0,889.0,981.08,738.8
2016,4,20,11,15,837.5,168.0,3.3,19.0,905.5,1002.98,751.93
2016,4,20,11,30,842.0,169.0,3.2,19.0,922.0,1021.6,762.89
2016,4,20,11,45,843.5,170.0,3.15,19.5,931.0,1033.83,768.59
2016,4,20,12,0,845.0,171.0,3.1,20.0,940.0,1042.52,772.08
2016,4,20,12,15,844.5,171.0,3.0,20.0,940.5,1044.59,772.36
2016,4,20,12,30,844.0,171.0,2.9,20.0,941.0,1043.06,770.43
2016,4,20,12,45,844.5,169.0,2.85,20.5,934.0,1036.87,764.62
2016,4,20,13,0,845.0,167.0,2.8,21.0,927.0,1027.1,756.65
2016,4,20,13,15,840.5,166.0,2.7,21.0,911.5,1009.92,744.96
2016,4,20,13,30,836.0,165.0,2.6,21.0,896.0,989.41,731.24
2016,4,20,13,45,826.5,165.0,2.55,21.0,872.0,962.0,713.54
2016,4,20,14,0,817.0,165.0,2.5,21.0,848.0,931.74,694.02
2016,4,20,14,15,807.5,162.5,2.45,21.0,817.5,896.29,670.99
2016,4,20,14,30,798.0,160.0,2.4,21.0,787.0,858.41,646.25
2016,4,20,14,45,623.0,219.5,2.35,21.0,695.5,749.04,569.66
2016,4,20,15,0,448.0,279.0,2.3,21.0,604.0,643.07,491.72
2016,4,20,15,15,591.5,213.5,2.25,21.0,615.5,661.85,509.31
2016,4,20,15,30,735.0,148.0,2.2,21.0,627.0,669.45,517.08
2016,4,20,15,45,712.0,144.0,2.15,21.0,580.0,613.46,475.59
2016,4,20,16,0,689.0,140.0,2.1,21.0,533.0,557.85,433.85
2016,4,20,16,15,661.0,133.5,2.0,20.5,482.5,497.75,388.25
2016,4,20,16,30,633.0,127.0,1.9,20.0,432.0,439.26,342.49
2016,4,20,16,45,595.0,119.5,1.8,20.0,380.0,377.46,292.3
2016,4,20,17,0,557.0,112.0,1.7,20.0,328.0,319.09,243.65
2016,4,20,17,15,507.5,102.0,1.55,19.0,276.0,256.47,191.77
2016,4,20,17,30,458.0,92.0,1.4,18.0,224.0,201.62,145.55
2016,4,20,17,45,388.0,79.0,1.3,17.0,174.5,145.93,99.92
2016,4,20,18,0,318.0,66.0,1.2,16.0,125.0,98.77,63.14
2016,4,20,18,15,227.0,48.0,1.2,15.5,83.0,54.66,32.35
2016,4,20,18,30,136.0,30.0,1.2,15.0,41.0,23.46,12.7
2016,4,20,18,45,68.0,15.0,1.3,14.5,20.5,14.3,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,6.5,1.95,11.5,6.5,6.2,0.0
2016,4,21,6,0,0.0,13.0,2.1,12.0,13.0,12.05,1.38
2016,4,21,6,15,0.5,34.0,2.15,12.0,34.0,31.21,20.13
2016,4,21,6,30,1.0,55.0,2.2,12.0,55.0,50.42,37.17
2016,4,21,6,45,12.5,78.0,2.25,12.5,81.5,73.58,56.78
2016,4,21,7,0,24.0,101.0,2.3,13.0,108.0,98.99,78.12
2016,4,21,7,15,40.0,122.5,2.35,13.5,136.5,125.81,100.31
2016,4,21,7,30,56.0,144.0,2.4,14.0,165.0,154.72,124.1
2016,4,21,7,45,271.0,156.5,2.45,15.0,280.0,262.27,209.68
2016,4,21,8,0,486.0,169.0,2.5,16.0,395.0,394.21,314.02
2016,4,21,8,15,454.5,186.0,2.6,16.5,416.0,424.12,338.17
2016,4,21,8,30,423.0,203.0,2.7,17.0,437.0,449.73,358.29
2016,4,21,8,45,445.0,216.0,2.8,17.5,482.0,500.4,397.13
2016,4,21,9,0,467.0,229.0,2.9,18.0,527.0,552.22,435.82
2016,4,21,9,15,435.0,261.0,2.95,18.5,553.5,584.96,458.24
2016,4,21,9,30,403.0,293.0,3.0,19.0,580.0,606.78,472.24
2016,4,21,9,45,404.0,309.0,3.05,19.5,609.5,641.8,496.31
2016,4,21,10,0,405.0,325.0,3.1,20.0,639.0,675.62,519.03
2016,4,21,10,15,299.0,368.0,3.1,20.5,604.5,642.44,490.51
2016,4,21,10,30,193.0,411.0,3.1,21.0,570.0,592.05,449.86
2016,4,21,10,45,298.0,393.0,3.15,21.5,648.0,687.31,519.96
2016,4,21,11,0,403.0,375.0,3.2,22.0,726.0,776.88,583.68
2016,4,21,11,15,367.0,400.5,3.2,22.0,724.5,777.11,581.48
2016,4,21,11,30,331.0,426.0,3.2,22.0,723.0,774.53,578.01
2016,4,21,11,45,332.5,430.0,3.25,22.5,731.0,784.6,583.85
2016,4,21,12,0,334.0,434.0,3.3,23.0,739.0,793.08,588.54
2016,4,21,12,15,402.0,408.0,3.35,23.0,775.5,835.73,620.02
2016,4,21,12,30,470.0,382.0,3.4,23.0,812.0,886.36,656.2
2016,4,21,12,45,448.0,382.5,3.45,23.0,790.0,861.83,639.14
2016,4,21,13,0,426.0,383.0,3.5,23.0,768.0,835.42,621.31
2016,4,21,13,15,437.0,372.0,3.5,23.0,761.0,828.25,617.33
2016,4,21,13,30,448.0,361.0,3.5,23.0,754.0,818.72,611.63
2016,4,21,13,45,297.0,389.5,3.55,23.0,647.0,686.16,516.12
2016,4,21,14,0,146.0,418.0,3.6,23.0,540.0,558.86,422.04
2016,4,21,14,15,309.5,359.5,3.55,23.0,607.0,647.41,491.77
2016,4,21,14,30,473.0,301.0,3.5,23.0,674.0,723.97,550.28
2016,4,21,14,45,412.5,308.5,3.5,23.0,623.0,662.68,505.33
2016,4,21,15,0,352.0,316.0,3.5,23.0,572.0,597.82,458.14
2016,4,21,15,15,272.0,310.0,3.4,22.5,500.5,516.27,398.25
2016,4,21,15,30,192.0,304.0,3.3,22.0,429.0,434.53,337.15
2016,4,21,15,45,405.5,226.5,3.25,22.0,466.5,495.34,387.24
2016,4,21,16,0,619.0,149.0,3.2,22.0,504.0,525.07,411.43
2016,4,21,16,15,507.0,162.0,2.95,21.5,435.0,439.82,344.95
2016,4,21,16,30,395.0,175.0,2.7,21.0,366.0,368.32,288.7
2016,4,21,16,45,361.0,163.5,2.5,21.0,322.5,314.32,245.13
2016,4,21,17,0,327.0,152.0,2.3,21.0,279.0,267.85,206.8
2016,4,21,17,15,302.5,131.5,2.15,20.5,235.0,219.34,166.64
2016,4,21,17,30,278.0,111.0,2.0,20.0,191.0,173.65,128.3
2016,4,21,17,45,234.5,91.5,1.85,19.5,149.5,128.39,91.16
2016,4,21,18,0,191.0,72.0,1.7,19.0,108.0,88.59,59.57
2016,4,21,18,15,133.5,51.5,1.7,18.5,72.5,52.77,33.37
2016,4,21,18,30,76.0,31.0,1.7,18.0,37.0,25.46,14.35
2016,4,21,18,45,38.0,15.5,1.75,17.5,18.5,14.77,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,6,15,0.0,1.0,2.9,15.0,1.0,0.92,0.0
2016,4,22,6,30,0.0,2.0,2.9,15.0,2.0,1.85,0.0
2016,4,22,6,45,0.0,3.0,2.95,15.5,3.0,2.78,0.0
2016,4,22,7,0,0.0,4.0,3.0,16.0,4.0,3.7,0.0
2016,4,22,7,15,0.0,5.0,3.0,16.0,5.0,4.63,0.0
2016,4,22,7,30,0.0,6.0,3.0,16.0,6.0,5.56,0.0
2016,4,22,7,45,0.0,49.5,3.0,16.5,49.5,46.0,33.31
2016,4,22,8,0,0.0,93.0,3.0,17.0,93.0,86.66,67.0
2016,4,22,8,15,3.0,134.5,3.1,17.0,136.0,127.3,100.21
2016,4,22,8,30,6.0,176.0,3.2,17.0,179.0,168.65,133.48
2016,4,22,8,45,13.5,206.0,3.3,17.5,214.5,202.42,160.01
2016,4,22,9,0,21.0,236.0,3.4,18.0,250.0,237.12,186.93
2016,4,22,9,15,13.5,215.0,3.45,18.0,224.0,212.56,166.86
2016,4,22,9,30,6.0,194.0,3.5,18.0,198.0,187.34,146.34
2016,4,22,9,45,46.0,280.0,3.6,18.0,315.5,309.95,243.51
2016,4,22,10,0,86.0,366.0,3.7,18.0,433.0,432.74,337.63
2016,4,22,10,15,59.5,353.0,3.7,18.0,400.5,399.78,310.98
2016,4,22,10,30,33.0,340.0,3.7,18.0,368.0,364.87,283.28
2016,4,22,10,45,24.5,313.5,3.7,18.5,334.5,331.33,256.76
2016,4,22,11,0,16.0,287.0,3.7,19.0,301.0,288.73,223.27
2016,4,22,11,15,18.0,304.0,3.65,19.0,320.0,307.74,237.79
2016,4,22,11,30,20.0,321.0,3.6,19.0,339.0,326.8,252.13
2016,4,22,11,45,22.5,336.5,3.55,19.0,357.0,344.88,265.72
2016,4,22,12,0,25.0,352.0,3.5,19.0,375.0,374.36,287.83
2016,4,22,12,15,15.5,263.5,3.4,19.0,278.0,266.48,205.46
2016,4,22,12,30,6.0,175.0,3.3,19.0,181.0,171.29,131.44
2016,4,22,12,45,122.5,314.5,3.2,19.0,425.5,444.27,344.97
2016,4,22,13,0,239.0,454.0,3.1,19.0,670.0,702.75,533.11
2016,4,22,13,15,144.0,423.0,3.0,18.5,553.0,573.73,437.44
2016,4,22,13,30,49.0,392.0,2.9,18.0,436.0,436.44,335.02
2016,4,22,13,45,52.0,385.5,2.8,18.0,430.5,431.07,331.91
2016,4,22,14,0,55.0,379.0,2.7,18.0,425.0,425.35,327.96
2016,4,22,14,15,102.0,383.0,2.65,18.0,465.0,468.94,362.35
2016,4,22,14,30,149.0,387.0,2.6,18.0,505.0,517.8,399.85
2016,4,22,14,45,122.5,364.0,2.55,18.0,458.0,466.15,361.13
2016,4,22,15,0,96.0,341.0,2.5,18.0,411.0,408.78,318.25
2016,4,22,15,15,54.0,278.0,2.45,17.5,317.0,309.94,243.16
2016,4,22,15,30,12.0,215.0,2.4,17.0,223.0,211.07,165.91
2016,4,22,15,45,8.5,197.0,2.4,17.0,202.5,190.87,150.43
2016,4,22,16,0,5.0,179.0,2.4,17.0,182.0,171.06,134.94
2016,4,22,16,15,32.5,189.5,2.25,17.0,205.5,198.6,157.85
2016,4,22,16,30,60.0,200.0,2.1,17.0,229.0,219.63,175.0
2016,4,22,16,45,55.0,178.0,1.95,17.0,202.5,192.19,152.92
2016,4,22,17,0,50.0,156.0,1.8,17.0,176.0,165.39,131.23
2016,4,22,17,15,42.5,133.5,1.6,16.5,148.5,138.06,109.05
2016,4,22,17,30,35.0,111.0,1.4,16.0,121.0,111.79,87.45
2016,4,22,17,45,25.0,88.5,1.25,16.0,95.0,86.2,66.13
2016,4,22,18,0,15.0,66.0,1.1,16.0,69.0,62.21,46.05
2016,4,22,18,15,7.5,45.0,1.0,15.5,46.5,41.5,28.59
2016,4,22,18,30,0.0,24.0,0.9,15.0,24.0,22.26,12.3
2016,4,22,18,45,0.0,12.0,0.85,15.0,12.0,11.44,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,5,45,94.0,12.5,2.35,11.5,19.0,11.91,0.0
2016,4,23,6,0,188.0,25.0,2.6,12.0,38.0,19.62,8.11
2016,4,23,6,15,298.0,38.5,2.7,12.0,80.0,43.44,23.74
2016,4,23,6,30,408.0,52.0,2.8,12.0,122.0,87.76,51.76
2016,4,23,6,45,481.5,61.5,2.95,12.5,173.0,136.17,89.16
2016,4,23,7,0,555.0,71.0,3.1,13.0,224.0,193.59,137.61
2016,4,23,7,15,604.0,78.5,3.25,13.5,277.0,250.83,188.37
