Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,7,30,653.0,86.0,3.4,14.0,330.0,313.43,243.57
2016,4,23,7,45,691.5,90.0,3.6,15.0,384.0,373.33,295.44
2016,4,23,8,0,730.0,94.0,3.8,16.0,438.0,436.59,348.53
2016,4,23,8,15,755.0,98.5,3.85,16.5,489.0,496.64,397.99
2016,4,23,8,30,780.0,103.0,3.9,17.0,540.0,557.39,446.39
2016,4,23,8,45,800.5,105.5,3.95,17.5,588.0,614.11,490.29
2016,4,23,9,0,821.0,108.0,4.0,18.0,636.0,670.84,532.9
2016,4,23,9,15,834.5,111.0,3.95,18.5,679.0,722.75,569.96
2016,4,23,9,30,848.0,114.0,3.9,19.0,722.0,773.4,603.87
2016,4,23,9,45,606.5,231.0,3.9,19.5,677.5,736.15,571.32
2016,4,23,10,0,365.0,348.0,3.9,20.0,633.0,665.1,512.15
2016,4,23,10,15,293.0,379.5,3.85,20.0,614.5,648.32,497.63
2016,4,23,10,30,221.0,411.0,3.8,20.0,596.0,616.65,471.98
2016,4,23,10,45,127.5,386.5,3.75,20.5,494.0,511.46,391.61
2016,4,23,11,0,34.0,362.0,3.7,21.0,392.0,390.55,298.25
2016,4,23,11,15,466.5,244.5,3.65,21.0,665.5,722.15,555.3
2016,4,23,11,30,899.0,127.0,3.6,21.0,939.0,1025.24,764.71
2016,4,23,11,45,481.0,279.0,3.6,21.0,714.0,786.25,595.08
2016,4,23,12,0,63.0,431.0,3.6,21.0,489.0,493.84,373.25
2016,4,23,12,15,47.5,404.0,3.55,21.0,448.0,450.47,342.19
2016,4,23,12,30,32.0,377.0,3.5,21.0,407.0,406.91,309.63
2016,4,23,12,45,18.0,266.0,3.5,21.5,283.0,271.21,207.21
2016,4,23,13,0,4.0,155.0,3.5,22.0,159.0,149.99,113.36
2016,4,23,13,15,8.5,205.5,3.5,22.0,213.5,202.73,154.75
2016,4,23,13,30,13.0,256.0,3.5,22.0,268.0,255.7,195.6
2016,4,23,13,45,264.5,289.5,3.5,22.0,513.0,551.21,425.13
2016,4,23,14,0,516.0,323.0,3.5,22.0,758.0,817.15,617.75
2016,4,23,14,15,673.0,232.0,3.45,21.5,778.0,850.26,645.08
2016,4,23,14,30,830.0,141.0,3.4,21.0,798.0,864.56,657.41
2016,4,23,14,45,817.0,139.0,3.4,21.0,761.0,821.11,628.13
2016,4,23,15,0,804.0,137.0,3.4,21.0,724.0,775.86,597.72
2016,4,23,15,15,789.0,133.5,3.35,21.0,682.0,726.07,563.46
2016,4,23,15,30,774.0,130.0,3.3,21.0,640.0,675.2,526.35
2016,4,23,15,45,569.0,180.0,3.25,21.0,540.0,553.1,433.11
2016,4,23,16,0,364.0,230.0,3.2,21.0,440.0,445.26,349.22
2016,4,23,16,15,525.5,170.5,3.05,20.5,443.5,457.35,359.96
2016,4,23,16,30,687.0,111.0,2.9,20.0,447.0,448.36,351.84
2016,4,23,16,45,655.5,104.0,2.8,20.0,395.0,387.04,300.96
2016,4,23,17,0,624.0,97.0,2.7,20.0,343.0,328.28,251.09
2016,4,23,17,15,577.0,89.0,2.55,19.0,290.5,266.7,199.1
2016,4,23,17,30,530.0,81.0,2.4,18.0,238.0,210.17,150.63
2016,4,23,17,45,468.5,70.5,2.3,17.5,188.0,153.97,103.34
2016,4,23,18,0,407.0,60.0,2.2,17.0,138.0,105.23,64.58
2016,4,23,18,15,308.0,46.0,2.2,16.5,94.5,57.52,32.1
2016,4,23,18,30,209.0,32.0,2.2,16.0,51.0,24.99,14.61
2016,4,23,18,45,104.5,16.0,2.25,15.5,25.5,12.64,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,101.5,13.0,2.0,8.5,20.0,12.39,0.0
2016,4,24,6,0,203.0,26.0,2.2,9.0,40.0,20.39,9.59
2016,4,24,6,15,313.0,39.0,2.25,9.5,83.5,44.92,24.72
2016,4,24,6,30,423.0,52.0,2.3,10.0,127.0,89.85,53.28
2016,4,24,6,45,496.0,62.0,2.35,10.5,178.5,139.67,92.19
2016,4,24,7,0,569.0,72.0,2.4,11.0,230.0,198.42,142.1
2016,4,24,7,15,618.5,79.0,2.4,11.5,284.0,256.19,193.48
2016,4,24,7,30,668.0,86.0,2.4,12.0,338.0,319.35,249.14
2016,4,24,7,45,703.0,91.5,2.45,13.0,392.5,380.19,301.62
2016,4,24,8,0,738.0,97.0,2.5,14.0,447.0,444.0,354.74
2016,4,24,8,15,763.5,101.5,2.25,14.5,499.0,504.72,403.48
2016,4,24,8,30,789.0,106.0,2.0,15.0,551.0,566.17,450.57
2016,4,24,8,45,808.0,110.0,1.8,15.5,599.5,623.92,492.92
2016,4,24,9,0,827.0,114.0,1.6,16.0,648.0,681.51,533.16
2016,4,24,9,15,841.5,117.0,1.35,16.5,692.0,734.38,567.32
2016,4,24,9,30,856.0,120.0,1.1,17.0,736.0,786.05,597.31
2016,4,24,9,45,866.5,122.5,0.9,17.5,774.5,832.52,622.83
2016,4,24,10,0,877.0,125.0,0.7,18.0,813.0,871.75,642.32
2016,4,24,10,15,885.0,127.0,0.55,18.0,844.5,910.57,662.82
2016,4,24,10,30,893.0,129.0,0.4,18.0,876.0,946.72,680.96
2016,4,24,10,45,898.5,130.5,0.3,18.5,900.5,977.16,694.97
2016,4,24,11,0,904.0,132.0,0.2,19.0,925.0,1004.43,706.99
2016,4,24,11,15,907.5,133.0,0.2,19.0,941.5,1025.93,718.93
2016,4,24,11,30,911.0,134.0,0.2,19.0,958.0,1043.94,728.91
2016,4,24,11,45,911.5,135.0,0.25,19.5,966.5,1055.37,734.79
2016,4,24,12,0,912.0,136.0,0.3,20.0,975.0,1063.1,738.75
2016,4,24,12,15,912.0,136.0,0.35,20.0,975.0,1065.59,741.23
2016,4,24,12,30,912.0,136.0,0.4,20.0,975.0,1064.34,741.73
2016,4,24,12,45,921.5,128.0,0.5,20.5,970.5,1060.75,740.87
2016,4,24,13,0,931.0,120.0,0.6,21.0,966.0,1053.2,737.76
2016,4,24,13,15,927.0,119.5,0.65,21.0,950.0,1036.14,729.19
2016,4,24,13,30,923.0,119.0,0.7,21.0,934.0,1015.49,718.57
2016,4,24,13,45,916.0,118.5,0.75,21.0,910.0,988.55,704.07
2016,4,24,14,0,909.0,118.0,0.8,21.0,886.0,958.42,687.51
2016,4,24,14,15,901.5,116.5,0.8,21.0,855.5,923.78,667.0
2016,4,24,14,30,894.0,115.0,0.8,21.0,825.0,886.33,644.58
2016,4,24,14,45,881.0,114.0,0.8,21.0,787.0,842.28,617.67
2016,4,24,15,0,868.0,113.0,0.8,21.0,749.0,796.24,589.18
2016,4,24,15,15,854.0,110.5,0.8,21.0,706.0,749.6,559.86
2016,4,24,15,30,840.0,108.0,0.8,21.0,663.0,697.67,525.76
2016,4,24,15,45,819.5,105.5,0.85,21.0,614.5,640.52,486.43
2016,4,24,16,0,799.0,103.0,0.9,21.0,566.0,583.23,445.59
2016,4,24,16,15,775.0,99.0,0.9,20.5,515.0,522.74,401.29
2016,4,24,16,30,751.0,95.0,0.9,20.0,464.0,463.15,355.89
2016,4,24,16,45,716.5,90.5,0.9,20.0,410.0,399.19,304.87
2016,4,24,17,0,682.0,86.0,0.9,20.0,356.0,338.45,254.71
2016,4,24,17,15,636.0,79.5,0.85,19.0,302.0,275.32,202.32
2016,4,24,17,30,590.0,73.0,0.8,18.0,248.0,217.04,152.89
2016,4,24,17,45,520.5,64.5,0.8,17.5,196.0,157.67,103.68
2016,4,24,18,0,451.0,56.0,0.8,17.0,144.0,106.68,63.72
2016,4,24,18,15,347.5,43.5,0.85,16.5,99.0,58.52,31.66
2016,4,24,18,30,244.0,31.0,0.9,16.0,54.0,24.84,14.7
2016,4,24,18,45,122.0,15.5,1.0,15.5,27.0,12.2,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,5,45,83.0,14.0,1.45,11.0,20.5,13.34,0.0
2016,4,25,6,0,166.0,28.0,1.6,12.0,41.0,21.93,11.19
2016,4,25,6,15,273.5,42.0,1.85,12.5,83.0,45.69,25.83
2016,4,25,6,30,381.0,56.0,2.1,13.0,125.0,90.01,54.52
2016,4,25,6,45,455.5,66.0,2.4,14.0,175.0,137.53,91.02
2016,4,25,7,0,530.0,76.0,2.7,15.0,225.0,194.19,138.13
2016,4,25,7,15,580.0,83.5,2.85,15.5,278.0,250.25,187.19
2016,4,25,7,30,630.0,91.0,3.0,16.0,331.0,311.79,240.73
2016,4,25,7,45,669.0,95.5,3.2,17.0,384.5,371.05,291.33
2016,4,25,8,0,708.0,100.0,3.4,18.0,438.0,433.76,343.25
2016,4,25,8,15,734.5,104.5,3.4,18.5,489.0,493.08,391.36
2016,4,25,8,30,761.0,109.0,3.4,19.0,540.0,553.72,438.9
2016,4,25,8,45,781.5,112.5,3.45,19.5,588.5,610.41,482.12
2016,4,25,9,0,802.0,116.0,3.5,20.0,637.0,667.15,524.11
2016,4,25,9,15,817.0,119.0,3.45,20.5,680.0,719.16,561.0
2016,4,25,9,30,832.0,122.0,3.4,21.0,723.0,770.09,594.6
2016,4,25,9,45,847.0,122.0,3.4,21.5,761.5,816.53,624.65
2016,4,25,10,0,862.0,122.0,3.4,22.0,800.0,856.25,649.6
2016,4,25,10,15,870.5,124.0,3.35,22.0,831.5,894.93,674.56
2016,4,25,10,30,879.0,126.0,3.3,22.0,863.0,931.01,697.53
2016,4,25,10,45,884.0,128.0,3.3,22.5,887.0,961.05,715.24
2016,4,25,11,0,889.0,130.0,3.3,23.0,911.0,987.94,730.8
2016,4,25,11,15,892.5,131.0,3.3,23.0,927.5,1009.1,743.96
2016,4,25,11,30,896.0,132.0,3.3,23.0,944.0,1026.82,754.96
2016,4,25,11,45,680.0,260.5,3.35,23.5,880.0,967.8,714.43
2016,4,25,12,0,464.0,389.0,3.4,24.0,816.0,884.24,650.69
2016,4,25,12,15,482.0,386.5,3.4,24.0,830.5,901.37,663.18
2016,4,25,12,30,500.0,384.0,3.4,24.0,845.0,916.16,673.37
2016,4,25,12,45,458.0,388.0,3.45,24.0,808.0,874.87,645.05
2016,4,25,13,0,416.0,392.0,3.5,24.0,771.0,831.97,615.78
2016,4,25,13,15,451.5,375.0,3.5,24.0,780.0,842.87,624.88
2016,4,25,13,30,487.0,358.0,3.5,24.0,789.0,850.59,631.47
2016,4,25,13,45,537.0,327.5,3.55,24.0,791.5,854.86,636.65
2016,4,25,14,0,587.0,297.0,3.6,24.0,794.0,854.5,638.67
2016,4,25,14,15,593.5,279.5,3.6,24.0,767.0,823.8,618.6
2016,4,25,14,30,600.0,262.0,3.6,24.0,740.0,790.52,596.72
2016,4,25,14,45,548.0,263.0,3.6,24.0,684.5,725.65,551.01
2016,4,25,15,0,496.0,264.0,3.6,24.0,629.0,662.68,506.08
2016,4,25,15,15,557.0,225.5,3.5,23.5,613.0,645.92,496.87
2016,4,25,15,30,618.0,187.0,3.4,23.0,597.0,625.4,484.02
2016,4,25,15,45,577.0,183.0,3.3,23.0,544.0,563.33,437.52
2016,4,25,16,0,536.0,179.0,3.2,23.0,491.0,501.04,390.25
2016,4,25,16,15,572.5,150.5,3.0,22.5,457.0,465.06,362.95
2016,4,25,16,30,609.0,122.0,2.8,22.0,423.0,421.11,328.12
2016,4,25,16,45,549.5,125.0,2.6,22.0,373.5,362.06,279.78
2016,4,25,17,0,490.0,128.0,2.4,22.0,324.0,306.45,233.69
2016,4,25,17,15,452.0,114.0,2.25,21.5,274.0,249.95,186.66
2016,4,25,17,30,414.0,100.0,2.1,21.0,224.0,197.62,142.56
2016,4,25,17,45,387.5,82.5,2.0,20.5,180.5,148.57,101.05
2016,4,25,18,0,361.0,65.0,1.9,20.0,137.0,102.78,63.8
2016,4,25,18,15,268.5,49.5,1.9,19.5,94.0,58.27,33.57
2016,4,25,18,30,176.0,34.0,1.9,19.0,51.0,26.48,15.94
2016,4,25,18,45,88.0,17.0,1.9,18.5,25.5,13.38,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,26,5,45,65.5,15.0,2.6,14.5,20.5,14.3,0.0
2016,4,26,6,0,131.0,30.0,2.8,15.0,41.0,23.46,12.66
2016,4,26,6,15,223.5,47.5,2.9,15.0,82.0,48.81,29.22
2016,4,26,6,30,316.0,65.0,3.0,15.0,123.0,90.64,57.34
2016,4,26,6,45,383.5,78.0,3.2,15.5,171.5,135.88,92.36
2016,4,26,7,0,451.0,91.0,3.4,16.0,220.0,189.34,136.73
2016,4,26,7,15,501.0,101.0,3.5,16.5,271.5,242.93,183.02
2016,4,26,7,30,551.0,111.0,3.6,17.0,323.0,304.29,235.62
2016,4,26,7,45,590.5,118.0,3.75,18.0,375.0,361.76,284.08
2016,4,26,8,0,630.0,125.0,3.9,19.0,427.0,422.89,334.16
2016,4,26,8,15,658.0,131.0,3.85,19.5,477.5,480.36,380.42
2016,4,26,8,30,686.0,137.0,3.8,20.0,528.0,539.53,426.54
2016,4,26,8,45,711.5,140.0,3.75,20.5,575.5,595.45,468.88
2016,4,26,9,0,737.0,143.0,3.7,21.0,623.0,652.08,510.48
2016,4,26,9,15,753.5,146.5,3.65,21.5,665.5,703.1,546.74
2016,4,26,9,30,770.0,150.0,3.6,22.0,708.0,751.43,579.9
2016,4,26,9,45,802.5,141.5,3.6,22.5,749.5,801.0,612.36
2016,4,26,10,0,835.0,133.0,3.6,23.0,791.0,850.14,643.95
2016,4,26,10,15,843.5,135.0,3.55,23.0,822.0,888.44,668.65
2016,4,26,10,30,852.0,137.0,3.5,23.0,853.0,917.62,687.02
2016,4,26,10,45,864.5,134.5,3.5,23.5,879.0,949.33,706.01
2016,4,26,11,0,877.0,132.0,3.5,24.0,905.0,978.33,723.02
2016,4,26,11,15,881.0,132.5,3.55,24.0,921.5,999.18,736.36
2016,4,26,11,30,885.0,133.0,3.6,24.0,938.0,1016.66,747.62
2016,4,26,11,45,892.0,130.0,3.65,24.5,948.0,1030.13,754.88
2016,4,26,12,0,899.0,127.0,3.7,25.0,958.0,1040.1,759.95
2016,4,26,12,15,899.0,127.5,3.7,25.0,958.5,1042.98,761.66
2016,4,26,12,30,899.0,128.0,3.7,25.0,959.0,1042.18,761.16
2016,4,26,12,45,539.5,297.0,3.75,25.0,795.0,863.36,639.45
2016,4,26,13,0,180.0,466.0,3.8,25.0,631.0,654.57,485.12
2016,4,26,13,15,526.5,300.5,3.8,25.0,770.0,840.17,626.65
2016,4,26,13,30,873.0,135.0,3.8,25.0,909.0,982.65,725.69
2016,4,26,13,45,865.0,134.5,3.85,25.0,885.5,955.83,707.67
2016,4,26,14,0,857.0,134.0,3.9,25.0,862.0,926.06,688.92
2016,4,26,14,15,848.0,132.5,3.85,25.0,831.5,891.61,666.4
2016,4,26,14,30,839.0,131.0,3.8,25.0,801.0,860.13,645.86
2016,4,26,14,45,586.5,229.0,3.8,25.0,687.0,725.11,550.15
2016,4,26,15,0,334.0,327.0,3.8,25.0,573.0,592.3,450.22
2016,4,26,15,15,557.0,225.0,3.7,24.5,607.0,644.91,495.15
2016,4,26,15,30,780.0,123.0,3.6,24.0,641.0,670.86,518.71
2016,4,26,15,45,432.0,189.5,3.55,24.0,473.0,473.64,368.26
2016,4,26,16,0,84.0,256.0,3.5,24.0,305.0,295.36,228.48
2016,4,26,16,15,384.0,182.0,3.3,23.5,376.0,391.62,306.13
2016,4,26,16,30,684.0,108.0,3.1,23.0,447.0,442.98,344.23
2016,4,26,16,45,649.0,102.0,2.95,23.0,395.0,381.52,293.42
2016,4,26,17,0,614.0,96.0,2.8,23.0,343.0,323.03,244.29
2016,4,26,17,15,567.5,88.5,2.6,22.5,291.0,262.84,193.62
2016,4,26,17,30,521.0,81.0,2.4,22.0,239.0,207.64,146.61
2016,4,26,17,45,454.0,71.5,2.25,21.5,189.5,152.05,100.84
2016,4,26,18,0,387.0,62.0,2.1,21.0,140.0,103.23,62.85
2016,4,26,18,15,293.0,48.0,2.1,20.5,97.0,58.43,32.79
2016,4,26,18,30,199.0,34.0,2.1,20.0,54.0,26.44,15.98
2016,4,26,18,45,99.5,17.0,2.15,20.0,27.0,13.36,0.0
2016,4,26,19,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,27.0,15.0,1.2,16.5,17.5,14.3,0.0
2016,4,27,6,0,54.0,30.0,1.2,17.0,35.0,25.83,14.81
2016,4,27,6,15,109.5,51.5,1.35,17.5,69.5,48.61,31.58
2016,4,27,6,30,165.0,73.0,1.5,18.0,104.0,82.47,56.18
2016,4,27,6,45,240.0,85.5,1.65,18.5,146.5,118.82,83.26
2016,4,27,7,0,315.0,98.0,1.8,19.0,189.0,165.28,120.2
2016,4,27,7,15,413.0,107.5,1.85,19.0,252.5,224.11,167.87
2016,4,27,7,30,511.0,117.0,1.9,19.0,316.0,294.34,225.41
2016,4,27,7,45,560.5,121.0,1.95,19.5,368.0,352.89,273.79
2016,4,27,8,0,610.0,125.0,2.0,20.0,420.0,414.03,323.19
2016,4,27,8,15,638.0,131.5,1.95,20.5,469.5,470.84,367.72
2016,4,27,8,30,666.0,138.0,1.9,21.0,519.0,529.38,412.03
2016,4,27,8,45,517.0,204.0,1.9,21.5,515.0,534.36,413.51
2016,4,27,9,0,368.0,270.0,1.9,22.0,511.0,520.27,400.03
2016,4,27,9,15,560.0,210.0,1.9,22.0,604.5,624.36,478.98
2016,4,27,9,30,752.0,150.0,1.9,22.0,698.0,739.7,562.92
2016,4,27,9,45,771.5,149.0,1.9,22.5,736.0,783.75,589.98
2016,4,27,10,0,791.0,148.0,1.9,23.0,774.0,828.56,617.73
2016,4,27,10,15,800.5,150.0,1.9,23.0,805.0,866.25,641.52
2016,4,27,10,30,810.0,152.0,1.9,23.0,836.0,901.63,663.65
2016,4,27,10,45,821.0,151.0,1.9,23.5,860.5,932.79,681.58
2016,4,27,11,0,832.0,150.0,1.9,24.0,885.0,961.28,697.66
2016,4,27,11,15,499.0,307.5,1.95,24.0,751.0,817.4,598.89
2016,4,27,11,30,166.0,465.0,2.0,24.0,617.0,638.45,468.34
2016,4,27,11,45,510.0,306.0,2.05,24.0,777.5,841.27,618.52
2016,4,27,12,0,854.0,147.0,2.1,24.0,938.0,1014.57,733.61
2016,4,27,12,15,476.0,304.5,2.15,24.0,745.5,810.86,594.88
2016,4,27,12,30,98.0,462.0,2.2,24.0,553.0,559.91,412.59
2016,4,27,12,45,102.0,459.5,2.3,24.5,553.5,560.58,414.47
2016,4,27,13,0,106.0,457.0,2.4,25.0,554.0,560.66,414.36
2016,4,27,13,15,462.0,309.0,2.45,25.0,721.0,785.26,581.49
2016,4,27,13,30,818.0,161.0,2.5,25.0,888.0,963.88,704.1
2016,4,27,13,45,817.0,156.5,2.55,25.0,866.5,940.18,688.01
2016,4,27,14,0,816.0,152.0,2.6,25.0,845.0,913.35,671.73
2016,4,27,14,15,467.5,271.0,2.65,25.0,665.5,702.68,525.61
2016,4,27,14,30,119.0,390.0,2.7,25.0,486.0,493.01,369.34
2016,4,27,14,45,448.5,265.0,2.75,25.0,600.5,645.46,489.27
2016,4,27,15,0,778.0,140.0,2.8,25.0,715.0,756.63,573.12
2016,4,27,15,15,466.5,226.0,2.75,25.0,565.5,579.09,441.68
2016,4,27,15,30,155.0,312.0,2.7,25.0,416.0,414.71,316.18
2016,4,27,15,45,427.0,220.0,2.65,25.0,477.0,500.08,385.03
2016,4,27,16,0,699.0,128.0,2.6,25.0,538.0,548.71,422.81
2016,4,27,16,15,353.5,147.0,2.4,24.5,354.5,340.66,264.31
2016,4,27,16,30,8.0,166.0,2.2,24.0,171.0,159.04,122.18
2016,4,27,16,45,4.0,148.0,2.0,24.0,150.5,139.72,107.55
2016,4,27,17,0,0.0,130.0,1.8,24.0,130.0,120.92,92.88
2016,4,27,17,15,0.0,110.5,1.65,23.0,110.5,102.52,78.64
2016,4,27,17,30,0.0,91.0,1.5,22.0,91.0,84.23,64.14
2016,4,27,17,45,0.0,72.0,1.35,21.5,72.0,66.54,49.66
2016,4,27,18,0,0.0,53.0,1.2,21.0,53.0,49.01,35.03
2016,4,27,18,15,0.0,36.5,1.15,20.5,36.5,33.9,22.2
2016,4,27,18,30,0.0,20.0,1.1,20.0,20.0,18.55,9.64
2016,4,27,18,45,0.0,10.0,1.1,20.0,10.0,9.26,0.0
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,11.5,0.45,17.0,11.5,10.67,0.0
2016,4,28,6,0,0.0,23.0,0.5,17.0,23.0,21.36,11.59
2016,4,28,6,15,6.0,44.5,0.7,17.0,46.0,40.79,27.97
2016,4,28,6,30,12.0,66.0,0.9,17.0,69.0,61.44,45.43
2016,4,28,6,45,30.0,88.0,1.1,17.5,96.5,85.65,65.11
2016,4,28,7,0,48.0,110.0,1.3,18.0,124.0,112.64,87.02
2016,4,28,7,15,24.0,112.0,1.4,18.0,119.0,111.49,87.04
2016,4,28,7,30,0.0,114.0,1.5,18.0,114.0,105.98,82.93
2016,4,28,7,45,108.0,159.5,1.6,18.5,212.5,197.06,155.67
2016,4,28,8,0,216.0,205.0,1.7,19.0,311.0,298.25,235.24
2016,4,28,8,15,122.5,212.5,1.7,19.5,274.0,270.08,212.45
2016,4,28,8,30,29.0,220.0,1.7,20.0,237.0,227.03,177.29
2016,4,28,8,45,79.0,262.5,1.75,20.5,313.5,301.93,235.47
2016,4,28,9,0,129.0,305.0,1.8,21.0,390.0,387.73,300.05
2016,4,28,9,15,149.0,327.5,1.85,21.0,432.0,431.81,332.39
2016,4,28,9,30,169.0,350.0,1.9,21.0,474.0,477.36,365.62
2016,4,28,9,45,491.5,243.0,1.95,21.5,628.0,652.68,498.8
2016,4,28,10,0,814.0,136.0,2.0,22.0,782.0,835.56,626.96
2016,4,28,10,15,822.5,138.0,2.1,22.5,812.5,873.03,649.03
2016,4,28,10,30,831.0,140.0,2.2,23.0,843.0,908.05,670.73
2016,4,28,10,45,838.0,140.5,2.3,23.5,866.5,930.3,683.91
2016,4,28,11,0,845.0,141.0,2.4,24.0,890.0,956.36,699.7
2016,4,28,11,15,849.0,142.0,2.45,24.0,906.0,976.99,712.8
2016,4,28,11,30,853.0,143.0,2.5,24.0,922.0,994.39,723.93
2016,4,28,11,45,855.0,143.5,2.6,24.5,930.5,1005.97,730.47
2016,4,28,12,0,857.0,144.0,2.7,25.0,939.0,1014.12,734.93
2016,4,28,12,15,857.5,144.0,2.75,25.0,939.5,1016.81,736.98
2016,4,28,12,30,858.0,144.0,2.8,25.0,940.0,1016.01,736.94
2016,4,28,12,45,849.5,148.0,2.9,25.0,931.5,1006.7,731.99
2016,4,28,13,0,841.0,152.0,3.0,25.0,923.0,1003.05,730.86
2016,4,28,13,15,635.5,263.5,3.05,25.0,840.5,909.97,669.51
2016,4,28,13,30,430.0,375.0,3.1,25.0,758.0,810.83,597.75
2016,4,28,13,45,481.5,349.0,3.15,25.5,768.0,822.34,607.33
2016,4,28,14,0,533.0,323.0,3.2,26.0,778.0,829.39,613.04
2016,4,28,14,15,663.5,236.0,3.2,26.0,782.0,842.63,626.65
2016,4,28,14,30,794.0,149.0,3.2,26.0,786.0,839.24,626.1
2016,4,28,14,45,780.0,147.5,3.2,26.0,749.5,796.85,598.14
2016,4,28,15,0,766.0,146.0,3.2,26.0,713.0,752.87,569.07
2016,4,28,15,15,666.0,176.5,3.05,25.5,649.5,678.59,516.29
2016,4,28,15,30,566.0,207.0,2.9,25.0,586.0,604.97,462.6
2016,4,28,15,45,363.5,236.5,2.8,25.0,473.5,469.58,360.97
2016,4,28,16,0,161.0,266.0,2.7,25.0,361.0,354.48,272.56
2016,4,28,16,15,80.5,139.0,2.5,24.5,186.5,178.42,137.7
2016,4,28,16,30,0.0,12.0,2.3,24.0,12.0,11.14,3.47
2016,4,28,16,45,0.0,10.5,2.15,24.0,10.5,9.74,2.38
2016,4,28,17,0,0.0,9.0,2.0,24.0,9.0,8.34,1.25
2016,4,28,17,15,0.0,7.5,1.75,23.5,7.5,6.95,0.12
2016,4,28,17,30,0.0,6.0,1.5,23.0,6.0,5.56,0.0
2016,4,28,17,45,178.0,36.0,1.25,22.5,73.0,66.85,42.54
2016,4,28,18,0,356.0,66.0,1.0,22.0,140.0,103.06,63.84
2016,4,28,18,15,268.0,51.0,0.95,21.5,97.5,59.61,34.39
2016,4,28,18,30,180.0,36.0,0.9,21.0,55.0,27.93,17.37
2016,4,28,18,45,90.0,18.0,0.9,20.5,27.5,14.1,0.0
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,114.0,15.5,1.35,14.5,26.0,12.2,0.0
2016,4,29,6,0,228.0,31.0,1.5,15.0,52.0,24.15,14.19
2016,4,29,6,15,331.0,43.5,1.5,15.0,96.0,52.1,28.8
2016,4,29,6,30,434.0,56.0,1.5,15.0,140.0,97.6,58.09
2016,4,29,6,45,500.5,65.0,1.5,15.5,190.5,146.38,96.04
2016,4,29,7,0,567.0,74.0,1.5,16.0,241.0,203.19,143.58
2016,4,29,7,15,330.0,117.5,1.55,16.5,219.5,209.98,160.01
2016,4,29,7,30,93.0,161.0,1.6,17.0,198.0,183.43,144.9
2016,4,29,7,45,411.5,128.5,1.7,18.0,326.0,297.38,233.38
2016,4,29,8,0,730.0,96.0,1.8,19.0,454.0,442.11,345.62
2016,4,29,8,15,755.5,100.5,1.9,19.5,505.0,502.24,392.91
2016,4,29,8,30,781.0,105.0,2.0,20.0,556.0,562.95,439.62
2016,4,29,8,45,799.5,108.5,2.1,20.5,604.0,619.11,481.57
2016,4,29,9,0,818.0,112.0,2.2,21.0,652.0,675.07,522.17
2016,4,29,9,15,741.0,156.5,2.15,21.0,670.0,704.67,541.16
2016,4,29,9,30,664.0,201.0,2.1,21.0,688.0,724.04,552.36
2016,4,29,9,45,760.0,164.0,2.1,21.5,748.5,792.07,599.54
2016,4,29,10,0,856.0,127.0,2.1,22.0,809.0,856.39,640.46
2016,4,29,10,15,863.5,129.0,2.05,22.5,839.0,893.71,662.06
2016,4,29,10,30,871.0,131.0,2.0,23.0,869.0,928.39,681.83
2016,4,29,10,45,871.5,134.5,1.95,23.5,891.0,955.25,696.27
2016,4,29,11,0,872.0,138.0,1.9,24.0,913.0,978.81,708.5
2016,4,29,11,15,875.0,139.0,1.8,24.0,928.5,998.92,719.23
2016,4,29,11,30,878.0,140.0,1.7,24.0,944.0,1015.65,727.76
2016,4,29,11,45,876.5,142.0,1.65,24.5,950.5,1025.46,731.24
2016,4,29,12,0,875.0,144.0,1.6,25.0,957.0,1031.7,732.64
2016,4,29,12,15,874.5,144.0,1.55,25.0,957.0,1033.39,732.77
2016,4,29,12,30,874.0,144.0,1.5,25.0,957.0,1031.53,730.86
2016,4,29,12,45,872.0,143.0,1.45,25.0,949.0,1023.63,725.37
2016,4,29,13,0,870.0,142.0,1.4,25.0,941.0,1012.24,717.89
2016,4,29,13,15,865.5,141.5,1.5,25.0,925.0,995.46,709.54
2016,4,29,13,30,861.0,141.0,1.6,25.0,909.0,975.39,699.08
2016,4,29,13,45,850.5,141.5,1.75,25.5,884.5,947.49,682.83
2016,4,29,14,0,840.0,142.0,1.9,26.0,860.0,923.67,669.0
2016,4,29,14,15,831.0,140.0,1.95,25.5,829.5,888.67,649.17
2016,4,29,14,30,822.0,138.0,2.0,25.0,799.0,851.2,627.49
2016,4,29,14,45,805.5,138.0,2.1,25.0,761.5,807.39,600.41
2016,4,29,15,0,789.0,138.0,2.2,25.0,724.0,762.09,571.85
2016,4,29,15,15,773.5,135.0,2.15,25.0,682.0,713.29,539.14
2016,4,29,15,30,758.0,132.0,2.1,25.0,640.0,663.5,503.93
2016,4,29,15,45,738.5,128.0,2.1,25.0,594.0,610.03,465.51
2016,4,29,16,0,719.0,124.0,2.1,25.0,548.0,555.7,425.45
2016,4,29,16,15,496.0,165.0,2.0,24.5,445.5,434.09,333.84
2016,4,29,16,30,273.0,206.0,1.9,24.0,343.0,333.17,256.76
2016,4,29,16,45,420.5,155.0,1.8,24.0,339.0,332.74,254.93
2016,4,29,17,0,568.0,104.0,1.7,24.0,335.0,313.49,235.38
2016,4,29,17,15,516.5,98.0,1.55,23.5,285.5,256.02,187.78
2016,4,29,17,30,465.0,92.0,1.4,23.0,236.0,202.34,143.14
2016,4,29,17,45,408.5,79.5,1.25,22.5,188.5,149.53,100.03
2016,4,29,18,0,352.0,67.0,1.1,22.0,141.0,103.49,64.24
2016,4,29,18,15,269.0,52.0,1.05,21.0,99.0,60.58,35.22
2016,4,29,18,30,186.0,37.0,1.0,20.0,57.0,28.69,18.19
2016,4,29,18,45,93.0,18.5,1.0,19.5,28.5,14.48,0.23
2016,4,29,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,4.0,2.45,14.5,4.0,3.7,0.0
2016,4,30,6,0,0.0,8.0,2.7,15.0,8.0,7.4,0.49
2016,4,30,6,15,0.0,15.0,2.75,15.0,15.0,13.89,5.99
2016,4,30,6,30,0.0,22.0,2.8,15.0,22.0,20.39,11.7
2016,4,30,6,45,0.0,30.0,2.9,15.5,30.0,27.83,18.13
2016,4,30,7,0,0.0,38.0,3.0,16.0,38.0,35.28,24.46
2016,4,30,7,15,0.0,46.5,3.0,16.0,46.5,43.2,31.14
2016,4,30,7,30,0.0,55.0,3.0,16.0,55.0,51.13,37.75
2016,4,30,7,45,0.0,54.5,3.0,16.0,54.5,50.67,37.22
2016,4,30,8,0,0.0,54.0,3.0,16.0,54.0,50.22,36.69
2016,4,30,8,15,0.0,75.0,2.9,16.0,75.0,69.83,52.91
2016,4,30,8,30,0.0,96.0,2.8,16.0,96.0,89.5,68.97
2016,4,30,8,45,0.0,82.5,2.7,16.5,82.5,76.89,58.22
2016,4,30,9,0,0.0,69.0,2.6,17.0,69.0,64.29,47.6
2016,4,30,9,15,5.5,150.0,2.55,17.0,154.5,144.51,112.81
2016,4,30,9,30,11.0,231.0,2.5,17.0,240.0,226.32,177.53
2016,4,30,9,45,16.5,262.5,2.5,17.5,276.0,261.67,204.36
2016,4,30,10,0,22.0,294.0,2.5,18.0,312.0,297.58,231.35
2016,4,30,10,15,23.0,308.0,2.5,18.0,327.5,312.98,242.68
2016,4,30,10,30,24.0,322.0,2.5,18.0,343.0,328.4,254.07
2016,4,30,10,45,14.5,245.0,2.5,18.0,258.0,245.54,190.07
2016,4,30,11,0,5.0,168.0,2.5,18.0,173.0,162.98,125.38
2016,4,30,11,15,23.0,283.5,2.5,18.0,305.0,300.03,232.44
2016,4,30,11,30,41.0,399.0,2.5,18.0,437.0,435.42,333.82
2016,4,30,11,45,23.5,283.0,2.55,18.0,305.0,301.09,232.14
2016,4,30,12,0,6.0,167.0,2.6,18.0,173.0,163.51,125.5
2016,4,30,12,15,5.0,161.5,2.6,18.0,166.5,157.28,120.8
2016,4,30,12,30,4.0,156.0,2.6,18.0,160.0,151.01,115.83
2016,4,30,12,45,2.0,128.5,2.6,18.5,130.5,122.79,93.24
2016,4,30,13,0,0.0,101.0,2.6,19.0,101.0,94.7,70.71
2016,4,30,13,15,0.0,99.5,2.55,19.0,99.5,93.24,69.62
2016,4,30,13,30,0.0,98.0,2.5,19.0,98.0,91.78,68.51
2016,4,30,13,45,4.0,147.0,2.5,19.0,150.5,141.89,108.62
2016,4,30,14,0,8.0,196.0,2.5,19.0,203.0,192.11,148.29
2016,4,30,14,15,4.0,168.5,2.45,19.0,172.0,161.98,124.54
2016,4,30,14,30,0.0,141.0,2.4,19.0,141.0,132.23,101.07
2016,4,30,14,45,4.0,174.0,2.4,19.0,177.0,166.77,128.84
2016,4,30,15,0,8.0,207.0,2.4,19.0,213.0,201.11,156.19
2016,4,30,15,15,6.0,195.5,2.4,18.5,200.5,188.21,146.5
2016,4,30,15,30,4.0,184.0,2.4,18.0,188.0,175.49,137.01
2016,4,30,15,45,2.0,109.5,2.4,18.0,111.5,103.49,79.44
2016,4,30,16,0,0.0,35.0,2.4,18.0,35.0,32.55,21.43
2016,4,30,16,15,0.0,31.5,2.35,17.5,31.5,29.28,18.86
2016,4,30,16,30,0.0,28.0,2.3,17.0,28.0,26.01,16.25
2016,4,30,16,45,0.0,36.5,2.3,17.0,36.5,33.91,22.98
2016,4,30,17,0,0.0,45.0,2.3,17.0,45.0,41.81,29.73
2016,4,30,17,15,0.0,38.0,2.25,16.5,38.0,35.28,24.36
2016,4,30,17,30,0.0,31.0,2.2,16.0,31.0,28.76,18.92
2016,4,30,17,45,0.0,24.5,2.2,16.0,24.5,22.72,13.75
2016,4,30,18,0,0.0,18.0,2.2,16.0,18.0,16.68,8.53
2016,4,30,18,15,0.0,12.5,2.2,16.0,12.5,11.57,4.06
2016,4,30,18,30,0.0,7.0,2.2,16.0,7.0,6.48,0.0
2016,4,30,18,45,0.0,3.5,2.2,16.0,3.5,3.24,0.0
2016,4,30,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,2.5,2.8,15.0,2.5,2.31,0.0
2016,5,1,6,0,0.0,5.0,2.7,15.0,5.0,4.62,0.0
2016,5,1,6,15,0.0,10.0,2.7,15.0,10.0,9.26,2.11
2016,5,1,6,30,0.0,15.0,2.7,15.0,15.0,13.89,6.18
2016,5,1,6,45,0.0,21.0,2.7,15.5,21.0,19.47,11.0
2016,5,1,7,0,0.0,27.0,2.7,16.0,27.0,25.04,15.75
2016,5,1,7,15,0.0,61.5,2.65,16.0,61.5,57.19,42.99
2016,5,1,7,30,0.0,96.0,2.6,16.0,96.0,89.28,69.77
2016,5,1,7,45,0.0,75.5,2.55,16.5,75.5,70.27,53.52
2016,5,1,8,0,0.0,55.0,2.5,17.0,55.0,51.15,37.3
2016,5,1,8,15,1.5,112.5,2.5,17.0,113.5,105.71,82.3
2016,5,1,8,30,3.0,170.0,2.5,17.0,172.0,160.89,126.81
2016,5,1,8,45,4.5,181.0,2.55,17.5,184.5,172.54,135.46
2016,5,1,9,0,6.0,192.0,2.6,18.0,197.0,184.36,144.27
2016,5,1,9,15,17.0,239.5,2.65,18.5,252.5,238.12,186.25
2016,5,1,9,30,28.0,287.0,2.7,19.0,308.0,299.35,233.04
2016,5,1,9,45,95.5,340.0,2.8,19.5,416.0,408.17,316.58
2016,5,1,10,0,163.0,393.0,2.9,20.0,524.0,530.28,407.07
2016,5,1,10,15,123.5,400.0,2.85,20.5,502.0,509.52,388.71
2016,5,1,10,30,84.0,407.0,2.8,21.0,480.0,476.85,362.45
2016,5,1,10,45,53.5,371.0,2.75,22.0,418.0,414.68,314.48
2016,5,1,11,0,23.0,335.0,2.7,23.0,356.0,341.56,258.27
2016,5,1,11,15,17.0,279.5,2.6,23.0,295.0,282.17,213.81
2016,5,1,11,30,11.0,224.0,2.5,23.0,234.0,222.91,168.84
2016,5,1,11,45,38.5,333.0,2.45,23.5,369.5,366.28,276.71
2016,5,1,12,0,66.0,442.0,2.4,24.0,505.0,505.55,376.44
2016,5,1,12,15,38.5,335.5,2.4,24.0,372.5,369.38,277.08
2016,5,1,12,30,11.0,229.0,2.4,24.0,240.0,228.05,171.65
2016,5,1,12,45,25.0,312.5,2.4,24.0,336.0,332.2,250.43
2016,5,1,13,0,39.0,396.0,2.4,24.0,432.0,430.27,322.02
2016,5,1,13,15,157.0,417.5,2.45,24.0,558.5,576.65,430.38
2016,5,1,13,30,275.0,439.0,2.5,24.0,685.0,717.47,530.65
2016,5,1,13,45,181.5,426.0,2.65,24.0,587.0,600.23,447.02
2016,5,1,14,0,88.0,413.0,2.8,24.0,489.0,487.16,365.27
2016,5,1,14,15,51.5,337.5,2.85,24.0,381.5,375.47,284.05
2016,5,1,14,30,15.0,262.0,2.9,24.0,274.0,260.75,197.95
2016,5,1,14,45,400.5,200.0,2.95,24.0,499.5,538.69,416.77
2016,5,1,15,0,786.0,138.0,3.0,24.0,725.0,758.77,578.39
2016,5,1,15,15,700.0,165.5,2.85,23.5,666.0,690.91,528.61
2016,5,1,15,30,614.0,193.0,2.7,23.0,607.0,625.69,480.89
2016,5,1,15,45,561.5,193.0,2.6,23.0,551.0,557.87,430.73
2016,5,1,16,0,509.0,193.0,2.5,23.0,495.0,496.65,384.48
2016,5,1,16,15,489.0,180.0,2.3,22.5,450.0,444.33,344.82
2016,5,1,16,30,469.0,167.0,2.1,22.0,405.0,393.19,305.01
2016,5,1,16,45,471.5,146.0,1.9,22.0,363.0,345.38,266.13
2016,5,1,17,0,474.0,125.0,1.7,22.0,321.0,296.71,225.4
2016,5,1,17,15,431.5,114.5,1.55,21.5,274.0,243.38,181.32
2016,5,1,17,30,389.0,104.0,1.4,21.0,227.0,194.67,140.69
2016,5,1,17,45,341.0,89.0,1.25,20.5,181.5,145.69,100.53
2016,5,1,18,0,293.0,74.0,1.1,20.0,136.0,102.51,66.55
2016,5,1,18,15,224.0,57.0,1.1,19.5,96.5,62.24,38.28
2016,5,1,18,30,155.0,40.0,1.1,19.0,57.0,32.57,21.7
2016,5,1,18,45,77.5,20.0,1.15,19.0,28.5,16.76,3.48
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,109.5,17.0,1.6,17.5,28.5,13.31,0.0
2016,5,2,6,0,219.0,34.0,1.7,18.0,57.0,26.37,16.31
2016,5,2,6,15,311.5,47.0,1.75,18.0,99.5,54.67,30.66
2016,5,2,6,30,404.0,60.0,1.8,18.0,142.0,99.48,60.19
2016,5,2,6,45,465.0,69.5,1.9,18.5,190.5,146.05,96.4
2016,5,2,7,0,526.0,79.0,2.0,19.0,239.0,199.96,141.24
2016,5,2,7,15,267.0,108.5,2.0,19.5,190.5,182.03,137.69
2016,5,2,7,30,8.0,138.0,2.0,20.0,142.0,130.93,102.35
2016,5,2,7,45,18.5,163.5,2.05,20.5,173.0,159.84,125.23
2016,5,2,8,0,29.0,189.0,2.1,21.0,204.0,192.31,150.51
2016,5,2,8,15,121.5,225.0,2.05,21.0,295.5,281.21,220.43
2016,5,2,8,30,214.0,261.0,2.0,21.0,387.0,377.27,294.42
2016,5,2,8,45,297.0,267.0,2.0,21.5,457.0,452.52,350.87
2016,5,2,9,0,380.0,273.0,2.0,22.0,527.0,530.8,408.46
2016,5,2,9,15,579.0,205.0,2.0,22.5,620.0,635.83,486.61
2016,5,2,9,30,778.0,137.0,2.0,23.0,713.0,744.73,564.43
2016,5,2,9,45,795.0,136.5,2.0,23.5,750.5,789.76,592.14
2016,5,2,10,0,812.0,136.0,2.0,24.0,788.0,833.41,619.01
2016,5,2,10,15,820.0,138.0,2.1,24.0,818.0,870.1,643.03
2016,5,2,10,30,828.0,140.0,2.2,24.0,848.0,904.34,665.4
2016,5,2,10,45,829.0,144.5,2.3,24.5,870.0,932.01,682.11
2016,5,2,11,0,830.0,149.0,2.4,25.0,892.0,956.55,696.78
2016,5,2,11,15,627.5,271.0,2.45,25.0,838.5,904.77,661.33
2016,5,2,11,30,425.0,393.0,2.5,25.0,785.0,836.06,609.72
2016,5,2,11,45,335.5,432.0,2.65,25.0,743.0,783.67,573.33
2016,5,2,12,0,246.0,471.0,2.8,25.0,701.0,726.31,532.67
2016,5,2,12,15,542.5,312.5,2.9,25.0,820.5,883.05,649.26
2016,5,2,12,30,839.0,154.0,3.0,25.0,940.0,1004.49,732.2
2016,5,2,12,45,593.0,293.5,3.15,25.5,847.0,910.84,667.3
2016,5,2,13,0,347.0,433.0,3.3,26.0,754.0,792.7,580.53
2016,5,2,13,15,342.0,427.5,3.35,26.0,739.5,776.48,570.79
2016,5,2,13,30,337.0,422.0,3.4,26.0,725.0,758.86,559.37
2016,5,2,13,45,560.0,295.5,3.45,26.0,783.5,839.54,622.31
2016,5,2,14,0,783.0,169.0,3.5,26.0,842.0,897.5,665.21
2016,5,2,14,15,774.0,166.5,3.3,25.5,812.5,863.63,642.86
2016,5,2,14,30,765.0,164.0,3.1,25.0,783.0,827.47,619.51
2016,5,2,14,45,495.5,259.5,2.95,24.5,653.5,675.52,510.66
2016,5,2,15,0,226.0,355.0,2.8,24.0,524.0,526.9,399.42
2016,5,2,15,15,113.0,186.0,2.65,23.5,270.5,266.24,206.1
2016,5,2,15,30,0.0,17.0,2.5,23.0,17.0,15.81,7.17
2016,5,2,15,45,103.0,142.0,2.4,23.0,203.5,204.82,160.37
2016,5,2,16,0,206.0,267.0,2.3,23.0,390.0,380.77,295.53
2016,5,2,16,15,311.0,224.0,2.3,22.5,391.5,386.95,300.82
2016,5,2,16,30,416.0,181.0,2.3,22.0,393.0,380.84,296.12
2016,5,2,16,45,208.0,128.0,2.3,22.0,234.0,213.05,165.42
2016,5,2,17,0,0.0,75.0,2.3,22.0,75.0,69.8,51.95
2016,5,2,17,15,0.0,64.0,2.35,21.5,64.0,59.52,43.88
2016,5,2,17,30,0.0,53.0,2.4,21.0,53.0,49.26,35.54
2016,5,2,17,45,0.0,42.5,2.45,21.0,42.5,39.47,27.38
2016,5,2,18,0,0.0,32.0,2.5,21.0,32.0,29.69,19.11
2016,5,2,18,15,0.0,22.5,2.6,20.5,22.5,20.86,11.58
2016,5,2,18,30,0.0,13.0,2.7,20.0,13.0,12.04,4.46
2016,5,2,18,45,0.0,6.5,2.85,20.0,6.5,6.01,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,2.0,17.0,3.05,17.0,17.0,15.78,0.81
2016,5,3,6,0,4.0,34.0,3.0,17.0,34.0,30.84,20.23
2016,5,3,6,15,23.0,55.0,2.95,17.0,59.0,50.19,35.43
2016,5,3,6,30,42.0,76.0,2.9,17.0,84.0,73.28,54.17
2016,5,3,6,45,59.5,97.5,2.85,17.5,113.5,99.26,75.34
2016,5,3,7,0,77.0,119.0,2.8,18.0,143.0,127.63,98.56
2016,5,3,7,15,98.0,143.5,2.8,18.0,179.5,163.26,127.83
