Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,7,30,119.0,168.0,2.8,18.0,216.0,200.92,158.62
2016,5,3,7,45,59.5,112.5,2.8,18.0,136.5,130.49,102.35
2016,5,3,8,0,0.0,57.0,2.8,18.0,57.0,53.02,38.64
2016,5,3,8,15,44.5,158.5,2.85,18.0,184.5,173.59,137.55
2016,5,3,8,30,89.0,260.0,2.9,18.0,312.0,299.77,237.61
2016,5,3,8,45,176.5,281.0,3.0,18.5,395.5,385.36,304.17
2016,5,3,9,0,264.0,302.0,3.1,19.0,479.0,480.61,376.81
2016,5,3,9,15,203.0,329.0,2.95,19.5,470.5,471.12,366.59
2016,5,3,9,30,142.0,356.0,2.8,20.0,462.0,461.3,356.24
2016,5,3,9,45,129.5,373.5,2.7,20.5,474.0,475.75,365.15
2016,5,3,10,0,117.0,391.0,2.6,21.0,486.0,488.87,372.79
2016,5,3,10,15,77.0,375.5,2.5,21.5,439.0,435.14,331.0
2016,5,3,10,30,37.0,360.0,2.4,22.0,392.0,386.23,292.78
2016,5,3,10,45,79.0,404.5,2.35,22.5,475.0,471.87,355.82
2016,5,3,11,0,121.0,449.0,2.3,23.0,558.0,569.22,424.62
2016,5,3,11,15,180.5,457.0,2.25,23.0,622.0,638.34,473.71
2016,5,3,11,30,240.0,465.0,2.2,23.0,686.0,708.57,522.73
2016,5,3,11,45,194.5,472.5,2.2,23.0,653.0,674.07,496.94
2016,5,3,12,0,149.0,480.0,2.2,23.0,620.0,637.82,470.56
2016,5,3,12,15,512.5,309.5,2.2,23.0,790.5,849.21,626.92
2016,5,3,12,30,876.0,139.0,2.2,23.0,961.0,1026.18,744.52
2016,5,3,12,45,872.5,140.0,2.25,23.5,953.0,1018.71,737.14
2016,5,3,13,0,869.0,141.0,2.3,24.0,945.0,1007.8,729.65
2016,5,3,13,15,866.0,140.0,2.35,23.5,930.0,992.0,721.94
2016,5,3,13,30,863.0,139.0,2.4,23.0,915.0,972.87,712.12
2016,5,3,13,45,603.0,268.5,2.5,23.0,804.0,853.85,633.0
2016,5,3,14,0,343.0,398.0,2.6,23.0,693.0,720.71,536.43
2016,5,3,14,15,180.5,339.5,2.55,23.0,494.5,498.96,377.9
2016,5,3,14,30,18.0,281.0,2.5,23.0,296.0,281.5,213.77
2016,5,3,14,45,191.0,303.0,2.5,23.0,446.5,456.45,350.47
2016,5,3,15,0,364.0,325.0,2.5,23.0,597.0,610.05,464.32
2016,5,3,15,15,579.0,222.0,2.45,23.0,627.0,654.6,500.2
2016,5,3,15,30,794.0,119.0,2.4,23.0,657.0,673.5,517.33
2016,5,3,15,45,426.5,186.5,2.4,23.0,473.0,464.59,359.99
2016,5,3,16,0,59.0,254.0,2.4,23.0,289.0,277.29,213.98
2016,5,3,16,15,389.5,177.0,2.2,22.5,378.5,387.62,302.54
2016,5,3,16,30,720.0,100.0,2.0,22.0,468.0,450.63,348.68
2016,5,3,16,45,688.0,95.5,1.85,22.0,416.0,390.37,298.78
2016,5,3,17,0,656.0,91.0,1.7,22.0,364.0,332.63,250.36
2016,5,3,17,15,613.5,84.5,1.5,21.5,312.5,272.55,199.79
2016,5,3,17,30,571.0,78.0,1.3,21.0,261.0,216.87,152.28
2016,5,3,17,45,501.0,71.0,1.15,20.5,210.0,160.29,105.8
2016,5,3,18,0,431.0,64.0,1.0,20.0,159.0,112.06,68.42
2016,5,3,18,15,342.0,52.0,0.95,19.5,114.5,65.43,36.97
2016,5,3,18,30,253.0,40.0,0.9,19.0,70.0,30.95,20.5
2016,5,3,18,45,126.5,20.0,0.9,18.5,35.0,15.58,4.29
2016,5,3,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,5,45,0.0,8.5,1.9,11.5,8.5,7.87,0.0
2016,5,4,6,0,0.0,17.0,2.0,12.0,17.0,15.76,7.91
2016,5,4,6,15,0.0,29.0,1.95,12.0,29.0,26.91,17.25
2016,5,4,6,30,0.0,41.0,1.9,12.0,41.0,38.09,27.14
2016,5,4,6,45,0.0,54.0,1.9,12.5,54.0,50.2,37.65
2016,5,4,7,0,0.0,67.0,1.9,13.0,67.0,62.27,47.91
2016,5,4,7,15,7.0,105.5,1.85,13.5,108.5,99.83,79.32
2016,5,4,7,30,14.0,144.0,1.8,14.0,150.0,138.55,111.1
2016,5,4,7,45,370.0,124.5,1.8,14.5,310.0,277.22,221.05
2016,5,4,8,0,726.0,105.0,1.8,15.0,470.0,451.06,357.74
2016,5,4,8,15,365.5,142.5,1.75,15.5,326.5,337.23,269.76
2016,5,4,8,30,5.0,180.0,1.7,16.0,183.0,171.39,134.9
2016,5,4,8,45,410.0,150.0,1.65,16.5,425.5,413.71,331.56
2016,5,4,9,0,815.0,120.0,1.6,17.0,668.0,681.84,532.51
2016,5,4,9,15,829.5,123.0,1.6,17.0,711.0,733.45,566.99
2016,5,4,9,30,844.0,126.0,1.6,17.0,754.0,783.91,600.5
2016,5,4,9,45,579.0,249.5,1.6,17.5,690.5,728.28,555.39
2016,5,4,10,0,314.0,373.0,1.6,18.0,627.0,643.9,488.16
2016,5,4,10,15,340.0,380.0,1.75,18.0,664.0,685.78,519.44
2016,5,4,10,30,366.0,387.0,1.9,18.0,701.0,728.0,549.61
2016,5,4,10,45,346.5,409.0,2.05,18.5,713.0,743.1,558.45
2016,5,4,11,0,327.0,431.0,2.2,19.0,725.0,755.93,565.88
2016,5,4,11,15,336.0,433.0,2.35,19.0,740.0,773.93,579.06
2016,5,4,11,30,345.0,435.0,2.5,19.0,755.0,790.68,591.35
2016,5,4,11,45,389.5,420.5,2.65,19.0,784.0,824.5,616.58
2016,5,4,12,0,434.0,406.0,2.8,19.0,813.0,865.44,646.26
2016,5,4,12,15,448.5,406.5,2.85,19.0,827.5,881.76,657.58
2016,5,4,12,30,463.0,407.0,2.9,19.0,842.0,895.86,667.66
2016,5,4,12,45,684.5,271.0,3.0,19.0,908.5,978.54,731.72
2016,5,4,13,0,906.0,135.0,3.1,19.0,975.0,1037.72,771.74
2016,5,4,13,15,465.0,237.0,3.1,19.0,668.0,713.38,546.24
2016,5,4,13,30,24.0,339.0,3.1,19.0,361.0,346.21,265.09
2016,5,4,13,45,228.0,348.0,3.15,19.5,545.5,572.03,440.64
2016,5,4,14,0,432.0,357.0,3.2,20.0,730.0,767.25,582.91
2016,5,4,14,15,365.5,369.0,3.15,19.5,677.0,699.17,533.17
2016,5,4,14,30,299.0,381.0,3.1,19.0,624.0,641.29,491.6
2016,5,4,14,45,581.0,249.0,3.1,19.0,694.5,733.42,566.44
2016,5,4,15,0,863.0,117.0,3.1,19.0,765.0,791.69,611.93
2016,5,4,15,15,548.0,215.5,3.05,19.0,618.5,625.05,487.43
2016,5,4,15,30,233.0,314.0,3.0,19.0,472.0,467.78,365.07
2016,5,4,15,45,520.5,208.0,2.95,19.0,529.5,545.33,429.16
2016,5,4,16,0,808.0,102.0,2.9,19.0,587.0,584.3,460.4
2016,5,4,16,15,785.5,98.5,2.7,18.5,536.5,525.2,413.71
2016,5,4,16,30,763.0,95.0,2.5,18.0,486.0,466.83,366.78
2016,5,4,16,45,736.0,89.5,2.4,18.0,433.5,405.62,315.83
2016,5,4,17,0,709.0,84.0,2.3,18.0,381.0,345.16,264.12
2016,5,4,17,15,668.0,78.5,2.05,17.5,327.5,283.5,210.89
2016,5,4,17,30,627.0,73.0,1.8,17.0,274.0,225.99,160.54
2016,5,4,17,45,566.5,65.5,1.55,16.5,222.0,167.37,110.77
2016,5,4,18,0,506.0,58.0,1.3,16.0,170.0,115.86,69.48
2016,5,4,18,15,416.0,47.5,1.25,15.0,123.0,67.04,36.5
2016,5,4,18,30,326.0,37.0,1.2,14.0,76.0,29.35,19.67
2016,5,4,18,45,191.0,23.0,1.15,13.5,43.0,18.33,6.91
2016,5,4,19,0,56.0,9.0,1.1,13.0,10.0,8.58,0.0
2016,5,4,19,15,28.0,4.5,1.1,13.0,5.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,28.0,20.0,2.4,10.0,23.0,17.64,4.64
2016,5,5,6,0,56.0,40.0,2.5,10.0,46.0,33.93,23.81
2016,5,5,6,15,90.0,62.0,2.65,10.0,78.5,58.64,41.65
2016,5,5,6,30,124.0,84.0,2.8,10.0,111.0,89.14,65.68
2016,5,5,6,45,161.5,102.0,3.0,10.5,146.5,121.37,91.88
2016,5,5,7,0,199.0,120.0,3.2,11.0,182.0,158.8,123.26
2016,5,5,7,15,99.5,80.5,3.3,11.0,111.5,105.85,82.78
2016,5,5,7,30,0.0,41.0,3.4,11.0,41.0,38.08,27.25
2016,5,5,7,45,0.0,33.5,3.55,11.5,33.5,31.11,21.13
2016,5,5,8,0,0.0,26.0,3.7,12.0,26.0,24.15,15.04
2016,5,5,8,15,0.0,48.0,3.7,12.0,48.0,44.64,32.41
2016,5,5,8,30,0.0,70.0,3.7,12.0,70.0,65.19,49.62
2016,5,5,8,45,0.0,43.0,3.75,12.5,43.0,40.02,28.19
2016,5,5,9,0,0.0,16.0,3.8,13.0,16.0,14.88,6.91
2016,5,5,9,15,0.0,43.5,3.8,13.0,43.5,40.52,28.4
2016,5,5,9,30,0.0,71.0,3.8,13.0,71.0,66.22,49.71
2016,5,5,9,45,0.0,84.5,3.85,13.5,84.5,78.88,59.94
2016,5,5,10,0,0.0,98.0,3.9,14.0,98.0,91.59,70.13
2016,5,5,10,15,5.0,159.5,3.85,14.0,164.5,154.18,121.09
2016,5,5,10,30,10.0,221.0,3.8,14.0,231.0,217.67,171.85
2016,5,5,10,45,9.0,204.5,3.8,14.0,213.5,201.3,158.48
2016,5,5,11,0,8.0,188.0,3.8,14.0,196.0,184.87,145.23
2016,5,5,11,15,7.0,176.0,3.75,14.0,183.0,172.67,135.35
2016,5,5,11,30,6.0,164.0,3.7,14.0,170.0,160.4,125.43
2016,5,5,11,45,3.0,147.0,3.65,14.0,150.0,141.34,109.93
2016,5,5,12,0,0.0,130.0,3.6,14.0,130.0,122.23,94.36
2016,5,5,12,15,26.5,281.0,3.55,14.0,306.5,301.83,237.96
2016,5,5,12,30,53.0,432.0,3.5,14.0,483.0,481.06,374.78
2016,5,5,12,45,37.0,384.5,3.5,14.0,420.0,416.21,324.74
2016,5,5,13,0,21.0,337.0,3.5,14.0,357.0,342.25,268.05
2016,5,5,13,15,17.5,303.0,3.55,14.0,319.5,305.28,239.78
2016,5,5,13,30,14.0,269.0,3.6,14.0,282.0,268.52,211.29
2016,5,5,13,45,20.5,303.5,3.7,14.0,322.0,307.57,242.38
2016,5,5,14,0,27.0,338.0,3.8,14.0,362.0,354.85,279.45
2016,5,5,14,15,30.0,334.0,3.85,14.0,360.0,352.14,277.7
2016,5,5,14,30,33.0,330.0,3.9,14.0,358.0,349.13,275.9
2016,5,5,14,45,23.5,288.5,3.95,14.0,308.0,292.19,231.61
2016,5,5,15,0,14.0,247.0,4.0,14.0,258.0,243.8,193.59
2016,5,5,15,15,53.0,279.5,3.95,13.5,316.5,308.03,246.61
2016,5,5,15,30,92.0,312.0,3.9,13.0,375.0,363.52,291.9
2016,5,5,15,45,46.5,236.0,3.85,12.5,268.0,255.28,205.75
2016,5,5,16,0,1.0,160.0,3.8,12.0,161.0,150.21,120.2
2016,5,5,16,15,0.5,100.5,3.75,11.5,101.0,93.95,74.02
2016,5,5,16,30,0.0,41.0,3.7,11.0,41.0,38.11,27.04
2016,5,5,16,45,0.0,24.0,3.65,11.0,24.0,22.28,13.56
2016,5,5,17,0,0.0,7.0,3.6,11.0,7.0,6.49,0.0
2016,5,5,17,15,0.0,6.0,3.55,10.5,6.0,5.56,0.0
2016,5,5,17,30,0.0,5.0,3.5,10.0,5.0,4.63,0.0
2016,5,5,17,45,0.0,4.0,3.45,9.5,4.0,3.7,0.0
2016,5,5,18,0,0.0,3.0,3.4,9.0,3.0,2.78,0.0
2016,5,5,18,15,0.0,2.0,3.35,8.5,2.0,1.85,0.0
2016,5,5,18,30,0.0,1.0,3.3,8.0,1.0,0.92,0.0
2016,5,5,18,45,0.0,0.5,3.3,8.0,0.5,0.46,0.0
2016,5,5,19,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,0.0,18.0,2.25,8.5,18.0,16.71,5.07
2016,5,6,6,0,0.0,36.0,2.4,9.0,36.0,32.69,22.94
2016,5,6,6,15,12.5,57.0,2.55,9.5,59.5,52.15,38.67
2016,5,6,6,30,25.0,78.0,2.7,10.0,83.0,73.24,56.5
2016,5,6,6,45,38.5,99.0,2.85,10.5,110.0,97.03,76.47
2016,5,6,7,0,52.0,120.0,3.0,11.0,137.0,122.7,97.99
2016,5,6,7,15,145.0,142.5,3.15,11.5,200.5,176.38,140.87
2016,5,6,7,30,238.0,165.0,3.3,12.0,264.0,242.39,194.7
2016,5,6,7,45,280.0,183.0,3.5,12.5,314.5,292.62,236.38
2016,5,6,8,0,322.0,201.0,3.7,13.0,365.0,347.33,281.25
2016,5,6,8,15,295.0,229.5,3.8,13.5,392.0,379.95,307.39
2016,5,6,8,30,268.0,258.0,3.9,14.0,419.0,409.33,330.04
2016,5,6,8,45,259.0,283.0,4.0,14.5,448.5,443.48,355.91
2016,5,6,9,0,250.0,308.0,4.1,15.0,478.0,476.27,380.1
2016,5,6,9,15,365.0,292.0,4.05,15.0,557.0,556.99,443.79
2016,5,6,9,30,480.0,276.0,4.0,15.0,636.0,653.12,517.58
2016,5,6,9,45,392.5,326.5,4.0,15.5,631.0,646.76,508.65
2016,5,6,10,0,305.0,377.0,4.0,16.0,626.0,639.52,499.19
2016,5,6,10,15,174.0,374.5,3.95,16.0,517.5,526.34,411.43
2016,5,6,10,30,43.0,372.0,3.9,16.0,409.0,403.04,314.06
2016,5,6,10,45,35.5,364.0,3.85,16.5,395.5,389.71,303.16
2016,5,6,11,0,28.0,356.0,3.8,17.0,382.0,375.81,291.51
2016,5,6,11,15,42.0,392.0,3.75,17.0,431.5,426.73,330.2
2016,5,6,11,30,56.0,428.0,3.7,17.0,481.0,478.13,368.54
2016,5,6,11,45,132.0,455.0,3.7,17.0,579.5,592.59,455.06
2016,5,6,12,0,208.0,482.0,3.7,17.0,678.0,697.49,532.27
2016,5,6,12,15,110.0,355.0,3.7,17.0,459.0,470.11,363.96
2016,5,6,12,30,12.0,228.0,3.7,17.0,240.0,227.92,176.64
2016,5,6,12,45,109.5,351.0,3.7,17.0,453.5,464.37,361.75
2016,5,6,13,0,207.0,474.0,3.7,17.0,667.0,684.28,523.89
2016,5,6,13,15,106.5,320.5,3.65,17.0,420.0,426.93,332.13
2016,5,6,13,30,6.0,167.0,3.6,17.0,173.0,162.94,125.73
2016,5,6,13,45,77.0,300.5,3.6,17.0,367.5,373.66,292.98
2016,5,6,14,0,148.0,434.0,3.6,17.0,562.0,569.81,440.66
2016,5,6,14,15,229.0,406.5,3.55,17.0,597.0,607.77,470.53
2016,5,6,14,30,310.0,379.0,3.5,17.0,632.0,647.58,502.01
2016,5,6,14,45,403.0,326.0,3.45,17.0,640.0,657.25,512.03
2016,5,6,15,0,496.0,273.0,3.4,17.0,648.0,665.84,520.93
2016,5,6,15,15,629.5,209.0,3.25,17.0,657.5,680.11,534.05
2016,5,6,15,30,763.0,145.0,3.1,17.0,667.0,678.14,534.47
2016,5,6,15,45,450.0,209.5,3.0,17.0,512.0,501.18,397.21
2016,5,6,16,0,137.0,274.0,2.9,17.0,357.0,345.96,273.86
2016,5,6,16,15,412.0,198.0,2.7,16.5,417.0,419.09,334.12
2016,5,6,16,30,687.0,122.0,2.5,16.0,477.0,456.07,361.54
2016,5,6,16,45,660.0,114.0,2.4,16.0,425.5,396.33,311.32
2016,5,6,17,0,633.0,106.0,2.3,16.0,374.0,338.62,261.97
2016,5,6,17,15,590.5,98.5,2.05,15.5,321.5,278.94,210.65
2016,5,6,17,30,548.0,91.0,1.8,15.0,269.0,223.71,162.57
2016,5,6,17,45,487.0,81.0,1.55,14.5,218.5,167.39,114.98
2016,5,6,18,0,426.0,71.0,1.3,14.0,168.0,116.83,74.38
2016,5,6,18,15,341.5,58.0,1.25,13.5,122.5,70.98,42.5
2016,5,6,18,30,257.0,45.0,1.2,13.0,77.0,35.43,25.13
2016,5,6,18,45,128.5,28.0,1.2,12.5,44.0,21.97,10.6
2016,5,6,19,0,0.0,11.0,1.2,12.0,11.0,10.48,0.0
2016,5,6,19,15,0.0,5.5,1.2,12.0,5.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,19.0,4.5,1.75,7.5,4.5,0.0,0.0
2016,5,7,5,30,38.0,9.0,2.0,8.0,9.0,8.58,0.0
2016,5,7,5,45,166.0,24.0,2.3,8.5,41.5,18.83,7.23
2016,5,7,6,0,294.0,39.0,2.6,9.0,74.0,31.12,21.64
2016,5,7,6,15,386.5,50.0,2.6,9.5,120.0,64.0,36.83
2016,5,7,6,30,479.0,61.0,2.6,10.0,166.0,110.95,68.6
2016,5,7,6,45,541.0,69.0,2.65,11.0,218.0,160.97,108.92
2016,5,7,7,0,603.0,77.0,2.7,12.0,270.0,218.33,158.14
2016,5,7,7,15,645.5,83.5,2.8,12.5,323.5,275.48,209.06
2016,5,7,7,30,688.0,90.0,2.9,13.0,377.0,337.01,263.22
2016,5,7,7,45,717.5,95.5,3.05,14.0,430.0,396.22,314.12
2016,5,7,8,0,747.0,101.0,3.2,15.0,483.0,457.67,365.17
2016,5,7,8,15,770.5,105.0,3.3,15.5,534.0,516.86,413.47
2016,5,7,8,30,794.0,109.0,3.4,16.0,585.0,576.23,460.42
2016,5,7,8,45,807.5,114.5,3.5,17.0,631.5,631.38,501.79
2016,5,7,9,0,821.0,120.0,3.6,18.0,678.0,685.84,541.28
2016,5,7,9,15,834.5,123.0,3.55,18.0,720.5,736.8,578.44
2016,5,7,9,30,848.0,126.0,3.5,18.0,763.0,786.5,612.51
2016,5,7,9,45,860.0,127.0,3.45,18.5,800.0,831.4,641.48
2016,5,7,10,0,872.0,128.0,3.4,19.0,837.0,869.47,665.22
2016,5,7,10,15,878.5,130.0,3.4,19.0,867.0,905.92,689.18
2016,5,7,10,30,885.0,132.0,3.4,19.0,897.0,939.65,711.13
2016,5,7,10,45,877.0,141.0,3.45,19.5,916.5,963.93,725.54
2016,5,7,11,0,869.0,150.0,3.5,20.0,936.0,984.45,737.47
2016,5,7,11,15,871.0,151.0,3.55,20.0,950.0,1003.14,749.65
2016,5,7,11,30,873.0,152.0,3.6,20.0,964.0,1018.47,759.67
2016,5,7,11,45,621.0,291.5,3.65,20.5,871.5,932.53,698.47
2016,5,7,12,0,369.0,431.0,3.7,21.0,779.0,815.87,609.79
2016,5,7,12,15,589.0,313.0,3.7,21.0,869.0,927.25,694.13
2016,5,7,12,30,809.0,195.0,3.7,21.0,959.0,1022.1,760.0
2016,5,7,12,45,773.5,216.0,3.75,21.0,942.0,1009.39,751.25
2016,5,7,13,0,738.0,237.0,3.8,21.0,925.0,987.81,737.52
2016,5,7,13,15,387.5,309.5,3.75,20.5,670.5,707.23,538.29
2016,5,7,13,30,37.0,382.0,3.7,20.0,416.0,410.53,313.13
2016,5,7,13,45,18.5,253.5,3.7,20.0,270.5,263.59,202.93
2016,5,7,14,0,0.0,125.0,3.7,20.0,125.0,117.18,88.42
2016,5,7,14,15,319.0,189.0,3.5,20.0,450.0,483.03,381.45
2016,5,7,14,30,638.0,253.0,3.3,20.0,775.0,808.81,619.86
2016,5,7,14,45,638.0,239.5,3.1,20.0,742.0,771.06,590.5
2016,5,7,15,0,638.0,226.0,2.9,20.0,709.0,731.17,562.03
2016,5,7,15,15,511.0,253.5,2.7,20.0,627.0,634.23,489.69
2016,5,7,15,30,384.0,281.0,2.5,20.0,545.0,543.31,421.02
2016,5,7,15,45,516.0,220.5,2.35,20.5,549.0,553.62,430.06
2016,5,7,16,0,648.0,160.0,2.2,21.0,553.0,547.19,424.95
2016,5,7,16,15,621.5,153.5,2.05,21.0,504.0,490.78,380.97
2016,5,7,16,30,595.0,147.0,1.9,21.0,455.0,435.89,337.47
2016,5,7,16,45,571.0,135.5,1.8,21.0,406.0,379.12,291.67
2016,5,7,17,0,547.0,124.0,1.7,21.0,357.0,322.04,244.55
2016,5,7,17,15,501.5,114.5,1.55,20.5,306.0,264.67,197.02
2016,5,7,17,30,456.0,105.0,1.4,20.0,255.0,212.16,153.02
2016,5,7,17,45,396.0,93.0,1.25,19.5,206.0,159.74,110.17
2016,5,7,18,0,336.0,81.0,1.1,19.0,157.0,114.42,74.8
2016,5,7,18,15,256.5,64.5,1.15,18.5,114.0,71.17,44.64
2016,5,7,18,30,177.0,48.0,1.2,18.0,71.0,39.31,27.93
2016,5,7,18,45,88.5,29.5,1.3,17.5,41.0,24.26,12.43
2016,5,7,19,0,0.0,11.0,1.4,17.0,11.0,10.48,0.0
2016,5,7,19,15,0.0,5.5,1.5,17.0,5.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,16.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,16.0,9.0,8.58,0.0
2016,5,8,5,45,104.0,26.5,2.9,16.0,39.0,21.92,9.64
2016,5,8,6,0,208.0,44.0,3.0,16.0,69.0,34.03,23.51
2016,5,8,6,15,290.0,58.0,3.05,16.5,112.0,64.83,39.41
2016,5,8,6,30,372.0,72.0,3.1,17.0,155.0,107.41,68.44
2016,5,8,6,45,418.5,81.0,3.15,17.5,197.5,149.16,101.73
2016,5,8,7,0,465.0,90.0,3.2,18.0,240.0,196.27,141.58
2016,5,8,7,15,499.5,102.5,3.3,18.5,289.5,248.27,186.54
2016,5,8,7,30,534.0,115.0,3.4,19.0,339.0,306.06,235.77
2016,5,8,7,45,601.5,116.0,3.5,20.0,400.0,368.07,286.68
2016,5,8,8,0,669.0,117.0,3.6,21.0,461.0,436.71,341.71
2016,5,8,8,15,371.5,189.0,3.6,21.0,383.0,385.24,303.1
2016,5,8,8,30,74.0,261.0,3.6,21.0,305.0,291.37,227.82
2016,5,8,8,45,406.0,204.0,3.6,21.5,477.5,464.09,365.07
2016,5,8,9,0,738.0,147.0,3.6,22.0,650.0,657.27,511.9
2016,5,8,9,15,751.5,151.0,3.65,22.5,690.5,705.92,545.66
2016,5,8,9,30,765.0,155.0,3.7,23.0,731.0,751.82,577.34
2016,5,8,9,45,663.5,220.5,3.8,23.5,737.5,768.99,585.52
2016,5,8,10,0,562.0,286.0,3.9,24.0,744.0,771.71,583.24
2016,5,8,10,15,672.0,232.0,3.9,23.5,799.5,836.83,632.45
2016,5,8,10,30,782.0,178.0,3.9,23.0,855.0,898.88,675.98
2016,5,8,10,45,771.5,190.5,3.95,23.0,874.0,922.27,691.01
2016,5,8,11,0,761.0,203.0,4.0,23.0,893.0,947.51,707.6
2016,5,8,11,15,607.0,299.5,3.95,23.0,855.5,909.1,678.12
2016,5,8,11,30,453.0,396.0,3.9,23.0,818.0,862.9,641.08
2016,5,8,11,45,490.0,391.5,3.85,23.5,851.5,900.85,666.3
2016,5,8,12,0,527.0,387.0,3.8,24.0,885.0,937.08,689.47
2016,5,8,12,15,500.5,397.0,3.75,24.0,870.5,921.83,677.91
2016,5,8,12,30,474.0,407.0,3.7,24.0,856.0,904.12,665.14
2016,5,8,12,45,245.0,353.0,3.7,24.0,585.5,609.9,458.14
2016,5,8,13,0,16.0,299.0,3.7,24.0,315.0,300.06,226.06
2016,5,8,13,15,24.5,336.5,3.6,24.0,359.5,353.48,267.03
2016,5,8,13,30,33.0,374.0,3.5,24.0,404.0,398.41,300.33
2016,5,8,13,45,415.5,273.5,3.4,24.0,635.5,678.82,515.31
2016,5,8,14,0,798.0,173.0,3.3,24.0,867.0,911.5,679.64
2016,5,8,14,15,407.0,224.0,3.25,24.0,577.5,595.93,454.33
2016,5,8,14,30,16.0,275.0,3.2,24.0,288.0,273.63,207.17
2016,5,8,14,45,57.0,316.0,3.15,24.0,359.5,352.27,268.76
2016,5,8,15,0,98.0,357.0,3.1,24.0,431.0,421.52,321.19
2016,5,8,15,15,408.0,256.5,3.0,24.0,540.5,561.6,431.32
2016,5,8,15,30,718.0,156.0,2.9,24.0,650.0,657.66,504.96
2016,5,8,15,45,692.5,153.0,2.85,24.0,603.0,602.66,463.61
2016,5,8,16,0,667.0,150.0,2.8,24.0,556.0,548.33,422.82
2016,5,8,16,15,641.0,144.0,2.55,23.5,507.0,491.82,379.7
2016,5,8,16,30,615.0,138.0,2.3,23.0,458.0,436.72,336.55
2016,5,8,16,45,381.0,158.0,2.05,23.0,349.5,317.29,243.95
2016,5,8,17,0,147.0,178.0,1.8,23.0,241.0,221.48,170.48
2016,5,8,17,15,297.5,142.5,1.55,22.5,248.0,226.08,170.3
2016,5,8,17,30,448.0,107.0,1.3,22.0,255.0,212.06,152.07
2016,5,8,17,45,397.5,93.5,1.1,21.5,207.5,160.56,109.85
2016,5,8,18,0,347.0,80.0,0.9,21.0,160.0,115.04,74.2
2016,5,8,18,15,271.0,64.0,0.9,20.5,116.5,71.8,44.26
2016,5,8,18,30,195.0,48.0,0.9,20.0,73.0,37.94,26.58
2016,5,8,18,45,97.5,29.5,0.9,19.5,42.0,24.29,12.72
2016,5,8,19,0,0.0,11.0,0.9,19.0,11.0,10.48,0.0
2016,5,8,19,15,0.0,5.5,0.9,18.5,5.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,4.0,1.05,13.0,4.0,0.0,0.0
2016,5,9,5,30,0.0,8.0,1.1,13.0,8.0,7.63,0.0
2016,5,9,5,45,82.5,27.5,1.2,13.5,37.5,22.7,10.97
2016,5,9,6,0,165.0,47.0,1.3,14.0,67.0,37.91,27.17
2016,5,9,6,15,236.5,64.0,1.2,14.0,109.0,67.11,43.4
2016,5,9,6,30,308.0,81.0,1.1,14.0,151.0,107.97,72.41
2016,5,9,6,45,394.0,85.0,1.0,14.5,198.0,148.6,103.11
2016,5,9,7,0,480.0,89.0,0.9,15.0,245.0,200.77,145.42
2016,5,9,7,15,487.0,106.5,0.75,15.0,289.0,248.45,187.39
2016,5,9,7,30,494.0,124.0,0.6,15.0,333.0,298.22,229.94
2016,5,9,7,45,383.0,168.0,0.45,15.5,342.5,324.07,252.69
2016,5,9,8,0,272.0,212.0,0.3,16.0,352.0,333.93,260.58
2016,5,9,8,15,313.5,227.0,0.25,16.5,404.5,386.98,300.54
2016,5,9,8,30,355.0,242.0,0.2,17.0,457.0,443.88,341.84
2016,5,9,8,45,352.5,265.0,0.15,17.5,492.0,484.31,369.49
2016,5,9,9,0,350.0,288.0,0.1,18.0,527.0,523.78,395.74
2016,5,9,9,15,283.0,323.5,0.2,18.0,524.5,527.82,397.22
2016,5,9,9,30,216.0,359.0,0.3,18.0,522.0,519.18,390.03
2016,5,9,9,45,185.5,380.0,0.4,18.5,525.0,525.38,393.37
2016,5,9,10,0,155.0,401.0,0.5,19.0,528.0,528.77,394.42
2016,5,9,10,15,132.5,413.5,0.6,19.0,525.0,528.08,393.62
2016,5,9,10,30,110.0,426.0,0.7,19.0,522.0,517.18,385.71
2016,5,9,10,45,127.5,441.5,0.8,19.5,555.5,561.41,416.7
2016,5,9,11,0,145.0,457.0,0.9,20.0,589.0,597.64,441.37
2016,5,9,11,15,123.5,460.5,1.05,20.0,574.5,583.99,431.83
2016,5,9,11,30,102.0,464.0,1.2,20.0,560.0,559.18,414.92
2016,5,9,11,45,134.5,474.5,1.35,20.5,601.5,613.64,453.84
2016,5,9,12,0,167.0,485.0,1.5,21.0,643.0,658.09,484.85
2016,5,9,12,15,111.0,460.0,1.6,21.5,565.5,577.03,426.75
2016,5,9,12,30,55.0,435.0,1.7,22.0,488.0,484.97,360.57
2016,5,9,12,45,63.0,440.5,1.8,22.5,500.5,497.99,370.42
2016,5,9,13,0,71.0,446.0,1.9,23.0,513.0,510.5,379.22
2016,5,9,13,15,58.0,422.5,1.9,23.0,477.0,472.56,352.04
2016,5,9,13,30,45.0,399.0,1.9,23.0,441.0,434.83,325.09
2016,5,9,13,45,46.0,390.5,1.9,23.0,432.5,425.66,319.02
2016,5,9,14,0,47.0,382.0,1.9,23.0,424.0,416.23,312.63
2016,5,9,14,15,199.5,377.0,1.85,23.0,542.5,551.09,414.48
2016,5,9,14,30,352.0,372.0,1.8,23.0,661.0,674.66,503.55
2016,5,9,14,45,309.0,363.0,1.75,23.5,608.5,616.49,460.54
2016,5,9,15,0,266.0,354.0,1.7,24.0,556.0,560.47,420.14
2016,5,9,15,15,321.5,319.0,1.65,23.5,550.0,553.39,417.96
2016,5,9,15,30,377.0,284.0,1.6,23.0,544.0,540.79,411.08
2016,5,9,15,45,238.5,278.0,1.55,23.0,438.5,426.88,326.38
2016,5,9,16,0,100.0,272.0,1.5,23.0,333.0,317.68,243.88
2016,5,9,16,15,104.0,249.0,1.45,23.0,308.0,291.53,224.86
2016,5,9,16,30,108.0,226.0,1.4,23.0,283.0,264.89,204.69
2016,5,9,16,45,76.0,196.5,1.4,23.0,234.5,216.42,167.34
2016,5,9,17,0,44.0,167.0,1.4,23.0,186.0,171.78,132.76
2016,5,9,17,15,37.0,145.5,1.25,22.5,160.0,146.13,112.78
2016,5,9,17,30,30.0,124.0,1.1,22.0,134.0,121.45,93.26
2016,5,9,17,45,21.0,102.5,1.0,21.5,109.0,97.62,74.28
2016,5,9,18,0,12.0,81.0,0.9,21.0,84.0,75.21,56.24
2016,5,9,18,15,6.0,60.0,0.9,20.5,61.5,54.81,39.47
2016,5,9,18,30,0.0,39.0,0.9,20.0,39.0,35.56,24.63
2016,5,9,18,45,0.0,22.5,0.9,20.0,22.5,20.9,10.41
2016,5,9,19,0,0.0,6.0,0.9,20.0,6.0,5.72,0.0
2016,5,9,19,15,0.0,3.0,0.9,19.5,3.0,2.86,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,2.5,0.7,16.0,2.5,0.0,0.0
2016,5,10,5,30,0.0,5.0,0.6,16.0,5.0,4.77,0.0
2016,5,10,5,45,0.0,21.0,0.55,16.5,21.0,19.5,8.92
2016,5,10,6,0,0.0,37.0,0.5,17.0,37.0,33.78,23.4
2016,5,10,6,15,4.5,57.5,0.5,17.0,58.5,52.4,38.13
2016,5,10,6,30,9.0,78.0,0.5,17.0,80.0,72.01,54.68
2016,5,10,6,45,19.5,99.0,0.55,17.5,105.0,93.96,72.54
2016,5,10,7,0,30.0,120.0,0.6,18.0,130.0,117.44,91.44
2016,5,10,7,15,162.5,140.5,0.8,18.5,208.5,179.91,138.74
2016,5,10,7,30,295.0,161.0,1.0,19.0,287.0,259.16,200.3
2016,5,10,7,45,351.0,173.5,1.2,20.0,342.0,313.24,242.83
2016,5,10,8,0,407.0,186.0,1.4,21.0,397.0,376.36,291.74
2016,5,10,8,15,557.0,161.5,1.55,21.5,481.0,456.55,353.63
2016,5,10,8,30,707.0,137.0,1.7,22.0,565.0,553.48,426.89
2016,5,10,8,45,387.5,219.5,1.9,22.5,457.0,467.08,360.31
2016,5,10,9,0,68.0,302.0,2.1,23.0,349.0,335.77,256.95
2016,5,10,9,15,414.5,230.5,2.25,23.5,542.0,537.53,413.55
2016,5,10,9,30,761.0,159.0,2.4,24.0,735.0,753.95,571.45
2016,5,10,9,45,754.0,172.5,2.6,24.5,766.5,793.23,595.81
2016,5,10,10,0,747.0,186.0,2.8,25.0,798.0,829.53,619.35
2016,5,10,10,15,619.0,263.5,2.75,24.5,783.0,820.26,610.38
2016,5,10,10,30,491.0,341.0,2.7,24.0,768.0,799.53,592.86
2016,5,10,10,45,631.5,269.5,2.65,24.0,833.5,874.78,647.26
2016,5,10,11,0,772.0,198.0,2.6,24.0,899.0,946.53,694.82
2016,5,10,11,15,406.0,300.0,2.45,24.0,669.0,712.94,529.88
2016,5,10,11,30,40.0,402.0,2.3,24.0,439.0,434.94,323.09
2016,5,10,11,45,248.0,404.5,2.2,24.0,639.0,664.2,492.64
2016,5,10,12,0,456.0,407.0,2.1,24.0,839.0,884.47,642.76
2016,5,10,12,15,622.0,303.5,2.15,24.0,893.5,949.05,688.74
2016,5,10,12,30,788.0,200.0,2.2,24.0,948.0,1003.95,725.98
2016,5,10,12,45,579.0,312.0,2.3,24.5,859.5,909.1,660.96
2016,5,10,13,0,370.0,424.0,2.4,25.0,771.0,801.3,583.72
2016,5,10,13,15,588.5,299.5,2.45,25.0,840.5,891.29,652.03
2016,5,10,13,30,807.0,175.0,2.5,25.0,910.0,959.18,699.25
2016,5,10,13,45,802.0,172.5,2.65,25.5,888.0,934.23,682.89
2016,5,10,14,0,797.0,170.0,2.8,26.0,866.0,906.44,665.37
2016,5,10,14,15,456.0,284.5,2.8,25.5,680.0,699.02,521.67
2016,5,10,14,30,115.0,399.0,2.8,25.0,494.0,493.46,369.25
2016,5,10,14,45,239.0,364.0,2.85,25.0,550.0,560.37,422.41
2016,5,10,15,0,363.0,329.0,2.9,25.0,606.0,610.21,461.14
2016,5,10,15,15,511.5,254.5,2.8,25.0,621.5,634.38,481.46
2016,5,10,15,30,660.0,180.0,2.7,25.0,637.0,641.05,488.66
2016,5,10,15,45,589.5,187.5,2.6,25.0,574.5,570.16,435.95
2016,5,10,16,0,519.0,195.0,2.5,25.0,512.0,501.94,384.85
2016,5,10,16,15,340.5,211.5,2.35,24.5,412.5,388.96,299.49
2016,5,10,16,30,162.0,228.0,2.2,24.0,313.0,295.39,227.89
2016,5,10,16,45,184.5,202.0,2.05,24.0,289.0,269.78,207.91
2016,5,10,17,0,207.0,176.0,1.9,24.0,265.0,241.58,184.87
2016,5,10,17,15,321.5,144.5,1.7,23.5,262.0,235.31,176.34
2016,5,10,17,30,436.0,113.0,1.5,23.0,259.0,214.69,154.08
2016,5,10,17,45,384.0,99.0,1.3,22.5,211.0,163.15,112.16
2016,5,10,18,0,332.0,85.0,1.1,22.0,163.0,117.77,76.82
2016,5,10,18,15,259.0,68.0,1.1,21.5,119.5,74.69,46.79
2016,5,10,18,30,186.0,51.0,1.1,21.0,76.0,42.21,30.16
2016,5,10,18,45,108.5,31.5,1.1,20.5,44.5,25.87,14.47
2016,5,10,19,0,31.0,12.0,1.1,20.0,13.0,11.44,0.0
2016,5,10,19,15,15.5,6.0,1.1,19.5,6.5,5.72,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,2.5,1.45,16.0,2.5,0.0,0.0
2016,5,11,5,30,0.0,5.0,1.7,16.0,5.0,4.77,0.0
2016,5,11,5,45,0.0,17.5,2.0,16.5,17.5,16.23,6.72
2016,5,11,6,0,0.0,30.0,2.3,17.0,30.0,27.86,18.31
2016,5,11,6,15,0.0,47.5,2.4,17.5,47.5,43.75,30.98
2016,5,11,6,30,0.0,65.0,2.5,18.0,65.0,59.74,44.65
2016,5,11,6,45,0.0,84.5,2.6,18.5,84.5,77.69,59.7
2016,5,11,7,0,0.0,104.0,2.7,19.0,104.0,95.82,74.6
2016,5,11,7,15,0.0,106.5,2.75,19.5,106.5,98.63,76.58
2016,5,11,7,30,0.0,109.0,2.8,20.0,109.0,101.23,78.32
2016,5,11,7,45,10.0,148.5,2.85,20.5,154.0,142.18,111.07
2016,5,11,8,0,20.0,188.0,2.9,21.0,199.0,184.57,144.4
2016,5,11,8,15,28.5,214.5,2.9,21.0,231.5,217.83,170.3
2016,5,11,8,30,37.0,241.0,2.9,21.0,264.0,250.35,195.38
2016,5,11,8,45,33.0,253.5,2.95,21.5,275.0,262.51,203.86
2016,5,11,9,0,29.0,266.0,3.0,22.0,286.0,274.2,211.92
2016,5,11,9,15,200.0,295.0,3.05,22.0,446.0,433.75,336.45
2016,5,11,9,30,371.0,324.0,3.1,22.0,606.0,608.89,467.21
2016,5,11,9,45,355.0,347.0,3.15,22.0,627.5,635.09,484.19
2016,5,11,10,0,339.0,370.0,3.2,22.0,649.0,659.04,500.21
2016,5,11,10,15,332.5,387.5,3.2,22.0,669.5,683.61,516.65
2016,5,11,10,30,326.0,405.0,3.2,22.0,690.0,706.61,531.84
2016,5,11,10,45,313.5,421.0,3.25,22.0,700.5,720.96,540.99
2016,5,11,11,0,301.0,437.0,3.3,22.0,711.0,733.48,548.9
2016,5,11,11,15,311.5,442.5,3.2,22.0,730.0,755.89,563.82
2016,5,11,11,30,322.0,448.0,3.1,22.0,749.0,777.22,577.82
2016,5,11,11,45,277.5,464.0,3.05,22.0,725.0,753.37,559.39
2016,5,11,12,0,233.0,480.0,3.0,22.0,701.0,717.97,533.42
2016,5,11,12,15,247.5,477.0,2.95,22.0,712.0,739.6,548.64
2016,5,11,12,30,262.0,474.0,2.9,22.0,723.0,750.46,556.2
2016,5,11,12,45,247.0,473.0,2.85,22.0,706.5,732.55,543.25
2016,5,11,13,0,232.0,472.0,2.8,22.0,690.0,704.4,523.58
2016,5,11,13,15,186.5,466.0,2.75,22.0,639.5,650.18,484.76
2016,5,11,13,30,141.0,460.0,2.7,22.0,589.0,596.5,446.06
2016,5,11,13,45,102.5,432.0,2.65,22.0,524.5,519.58,390.82
2016,5,11,14,0,64.0,404.0,2.6,22.0,460.0,453.23,342.31
2016,5,11,14,15,114.0,404.5,2.55,22.0,500.5,502.82,380.51
2016,5,11,14,30,164.0,405.0,2.5,22.0,541.0,540.48,409.11
2016,5,11,14,45,237.5,374.5,2.45,22.5,561.5,562.44,426.36
2016,5,11,15,0,311.0,344.0,2.4,23.0,582.0,584.52,443.27
2016,5,11,15,15,331.0,318.5,2.25,23.0,559.0,559.11,425.36
2016,5,11,15,30,351.0,293.0,2.1,23.0,536.0,531.16,405.6
2016,5,11,15,45,334.0,275.0,2.0,23.0,493.5,484.27,371.22
2016,5,11,16,0,317.0,257.0,1.9,23.0,451.0,438.28,337.07
2016,5,11,16,15,308.5,235.0,1.75,22.5,411.0,394.12,304.26
2016,5,11,16,30,300.0,213.0,1.6,22.0,371.0,350.39,270.98
2016,5,11,16,45,284.0,195.0,1.45,22.0,332.0,307.76,237.28
2016,5,11,17,0,268.0,177.0,1.3,22.0,293.0,266.58,204.14
2016,5,11,17,15,365.5,141.5,1.15,21.5,277.5,247.62,185.71
2016,5,11,17,30,463.0,106.0,1.0,21.0,262.0,215.16,154.32
2016,5,11,17,45,418.5,92.5,0.9,21.0,215.0,163.99,111.92
2016,5,11,18,0,374.0,79.0,0.8,21.0,168.0,118.06,75.49
2016,5,11,18,15,297.5,64.5,0.8,20.5,124.0,74.45,45.42
2016,5,11,18,30,221.0,50.0,0.8,20.0,80.0,40.19,28.64
2016,5,11,18,45,110.5,33.0,0.85,20.0,48.0,27.03,15.69
2016,5,11,19,0,0.0,16.0,0.9,20.0,16.0,14.66,0.0
2016,5,11,19,15,0.0,8.0,0.9,19.5,8.0,7.63,0.0
2016,5,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,15,26.5,6.0,0.95,16.0,7.0,5.72,0.0
2016,5,12,5,30,53.0,12.0,1.1,16.0,14.0,11.44,0.0
2016,5,12,5,45,157.0,28.5,1.25,16.5,47.0,22.26,11.64
2016,5,12,6,0,261.0,45.0,1.4,17.0,80.0,34.63,24.18
2016,5,12,6,15,342.0,57.5,1.35,17.5,124.0,68.43,40.31
2016,5,12,6,30,423.0,70.0,1.3,18.0,168.0,112.78,70.31
2016,5,12,6,45,211.5,70.5,1.3,18.5,119.5,103.15,71.9
2016,5,12,7,0,0.0,71.0,1.3,19.0,71.0,65.97,49.74
2016,5,12,7,15,0.0,99.0,1.3,19.5,99.0,91.78,70.89
2016,5,12,7,30,0.0,127.0,1.3,20.0,127.0,117.78,91.68
2016,5,12,7,45,0.0,138.5,1.35,20.5,138.5,128.73,99.97
2016,5,12,8,0,0.0,150.0,1.4,21.0,150.0,139.69,108.17
2016,5,12,8,15,0.5,158.0,1.4,21.5,159.0,147.66,113.88
2016,5,12,8,30,1.0,166.0,1.4,22.0,168.0,155.67,119.59
2016,5,12,8,45,7.0,197.5,1.4,22.5,203.0,189.36,145.38
2016,5,12,9,0,13.0,229.0,1.4,23.0,238.0,223.81,171.25
2016,5,12,9,15,14.0,241.0,1.3,23.0,251.5,236.77,180.54
2016,5,12,9,30,15.0,253.0,1.2,23.0,265.0,249.8,189.89
2016,5,12,9,45,12.5,240.0,1.2,23.5,250.0,236.16,178.78
2016,5,12,10,0,10.0,227.0,1.2,24.0,235.0,222.26,167.66
2016,5,12,10,15,12.0,249.0,1.05,24.0,259.5,245.55,184.83
2016,5,12,10,30,14.0,271.0,0.9,24.0,284.0,269.01,201.73
2016,5,12,10,45,75.0,364.5,0.8,24.5,433.5,425.59,315.74
2016,5,12,11,0,136.0,458.0,0.7,25.0,583.0,588.85,426.31
2016,5,12,11,15,248.5,443.5,0.6,25.0,675.5,695.4,497.04
2016,5,12,11,30,361.0,429.0,0.5,25.0,768.0,795.7,561.38
2016,5,12,11,45,616.5,283.5,0.45,25.5,868.0,916.85,641.09
2016,5,12,12,0,872.0,138.0,0.4,26.0,968.0,1014.92,697.15
2016,5,12,12,15,872.0,138.0,0.5,26.0,968.0,1016.87,698.97
2016,5,12,12,30,872.0,138.0,0.6,26.0,968.0,1015.37,700.4
2016,5,12,12,45,858.0,146.0,0.7,26.0,957.0,1004.36,696.23
2016,5,12,13,0,844.0,154.0,0.8,26.0,946.0,990.12,690.18
2016,5,12,13,15,840.0,153.0,0.9,26.0,931.0,982.17,687.92
2016,5,12,13,30,836.0,152.0,1.0,26.0,916.0,962.27,678.17
2016,5,12,13,45,831.0,150.0,1.1,26.0,894.0,937.31,665.25
2016,5,12,14,0,826.0,148.0,1.2,26.0,872.0,909.41,650.29
2016,5,12,14,15,818.0,146.0,1.3,26.0,842.5,876.09,631.6
2016,5,12,14,30,810.0,144.0,1.4,26.0,813.0,840.33,611.0
2016,5,12,14,45,799.5,141.5,1.5,26.0,777.5,799.78,586.84
2016,5,12,15,0,789.0,139.0,1.6,26.0,742.0,757.38,560.96
2016,5,12,15,15,774.5,135.5,1.6,25.5,701.5,709.44,530.67
2016,5,12,15,30,760.0,132.0,1.6,25.0,661.0,660.47,497.8
2016,5,12,15,45,740.5,129.0,1.65,25.0,615.0,608.27,460.99
2016,5,12,16,0,721.0,126.0,1.7,25.0,569.0,555.53,422.71
2016,5,12,16,15,475.5,175.5,1.65,24.5,457.5,430.41,329.22
2016,5,12,16,30,230.0,225.0,1.6,24.0,346.0,325.07,249.46
2016,5,12,16,45,320.5,186.0,1.6,24.0,336.0,314.79,240.99
2016,5,12,17,0,411.0,147.0,1.6,24.0,326.0,293.48,221.75
2016,5,12,17,15,380.5,132.5,1.5,23.5,281.5,244.04,181.47
2016,5,12,17,30,350.0,118.0,1.4,23.0,237.0,197.86,143.48
2016,5,12,17,45,309.5,101.5,1.3,22.5,193.5,151.45,105.84
2016,5,12,18,0,269.0,85.0,1.2,22.0,150.0,110.36,73.58
2016,5,12,18,15,216.0,67.5,1.1,21.5,111.5,72.7,46.63
2016,5,12,18,30,163.0,50.0,1.0,21.0,73.0,41.72,29.85
2016,5,12,18,45,81.5,32.0,0.95,20.5,43.5,26.27,15.26
2016,5,12,19,0,0.0,14.0,0.9,20.0,14.0,13.0,0.0
2016,5,12,19,15,0.0,7.0,0.9,19.5,7.0,6.67,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,2.5,1.65,18.0,2.5,2.38,0.0
2016,5,13,5,30,0.0,5.0,1.6,18.0,5.0,4.77,0.0
2016,5,13,5,45,0.0,19.5,1.6,18.0,19.5,18.1,8.54
2016,5,13,6,0,0.0,34.0,1.6,18.0,34.0,31.47,21.41
2016,5,13,6,15,0.0,54.0,1.65,18.0,54.0,49.35,35.63
2016,5,13,6,30,0.0,74.0,1.7,18.0,74.0,67.59,51.23
2016,5,13,6,45,4.0,94.5,1.75,18.0,95.5,87.26,67.6
2016,5,13,7,0,8.0,115.0,1.8,18.0,117.0,107.6,84.31
2016,5,13,7,15,4.0,68.5,1.95,18.0,69.5,64.94,48.87
2016,5,13,7,30,0.0,22.0,2.1,18.0,22.0,20.42,11.57
2016,5,13,7,45,0.0,51.0,2.25,18.5,51.0,47.42,34.05
2016,5,13,8,0,0.0,80.0,2.4,19.0,80.0,74.5,56.17
2016,5,13,8,15,0.0,110.5,2.45,19.0,110.5,103.0,79.22
2016,5,13,8,30,0.0,141.0,2.5,19.0,141.0,131.62,102.05
2016,5,13,8,45,0.0,115.5,2.65,19.0,115.5,107.8,82.53
