Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,7,15,514.0,105.5,3.0,13.5,315.5,257.56,197.18
2016,5,23,7,30,601.0,105.0,3.1,14.0,374.0,320.35,250.3
2016,5,23,7,45,553.5,136.0,3.25,14.5,407.0,365.98,290.54
2016,5,23,8,0,506.0,167.0,3.4,15.0,440.0,403.2,322.24
2016,5,23,8,15,413.5,214.0,3.4,15.0,450.5,428.0,342.69
2016,5,23,8,30,321.0,261.0,3.4,15.0,461.0,439.04,350.91
2016,5,23,8,45,166.5,242.5,3.4,15.5,346.5,338.42,270.44
2016,5,23,9,0,12.0,224.0,3.4,16.0,232.0,217.93,171.79
2016,5,23,9,15,84.5,298.0,3.35,16.0,363.0,345.59,273.68
2016,5,23,9,30,157.0,372.0,3.3,16.0,494.0,482.53,378.75
2016,5,23,9,45,100.0,364.0,3.3,16.5,443.0,430.73,336.52
2016,5,23,10,0,43.0,356.0,3.3,17.0,392.0,379.68,295.23
2016,5,23,10,15,80.5,396.0,3.25,17.0,466.5,453.84,352.01
2016,5,23,10,30,118.0,436.0,3.2,17.0,541.0,537.75,414.32
2016,5,23,10,45,87.5,429.0,3.2,17.5,508.0,499.04,383.4
2016,5,23,11,0,57.0,422.0,3.2,18.0,475.0,465.88,357.04
2016,5,23,11,15,74.0,444.5,3.15,18.0,514.5,506.4,387.2
2016,5,23,11,30,91.0,467.0,3.1,18.0,554.0,547.21,416.92
2016,5,23,11,45,278.0,442.5,3.1,18.5,710.5,725.85,549.6
2016,5,23,12,0,465.0,418.0,3.1,19.0,867.0,895.8,669.37
2016,5,23,12,15,435.5,419.5,3.05,19.0,839.5,869.27,648.91
2016,5,23,12,30,406.0,421.0,3.0,19.0,812.0,833.83,624.11
2016,5,23,12,45,213.5,382.5,2.95,19.0,588.0,602.36,457.72
2016,5,23,13,0,21.0,344.0,2.9,19.0,364.0,347.59,265.48
2016,5,23,13,15,455.5,235.5,2.8,19.0,657.5,692.74,534.31
2016,5,23,13,30,890.0,127.0,2.7,19.0,951.0,975.56,729.76
2016,5,23,13,45,877.5,130.5,2.65,19.0,927.0,948.91,709.38
2016,5,23,14,0,865.0,134.0,2.6,19.0,903.0,919.56,690.18
2016,5,23,14,15,857.5,132.5,2.55,19.0,874.0,887.21,668.93
2016,5,23,14,30,850.0,131.0,2.5,19.0,845.0,852.29,645.88
2016,5,23,14,45,836.5,131.0,2.45,19.0,809.0,815.76,621.61
2016,5,23,15,0,823.0,131.0,2.4,19.0,773.0,772.82,592.69
2016,5,23,15,15,810.0,128.0,2.3,18.5,732.5,725.75,561.37
2016,5,23,15,30,797.0,125.0,2.2,18.0,692.0,677.43,527.16
2016,5,23,15,45,778.0,122.5,2.15,18.0,646.5,624.77,488.06
2016,5,23,16,0,759.0,120.0,2.1,18.0,601.0,571.96,447.9
2016,5,23,16,15,541.0,169.0,2.0,18.0,498.5,458.94,360.06
2016,5,23,16,30,323.0,218.0,1.9,18.0,396.0,365.48,286.72
2016,5,23,16,45,177.0,195.0,1.8,18.0,291.0,259.63,204.09
2016,5,23,17,0,31.0,172.0,1.7,18.0,186.0,170.97,134.69
2016,5,23,17,15,26.5,151.5,1.5,17.5,162.5,147.91,116.64
2016,5,23,17,30,22.0,131.0,1.3,17.0,139.0,125.68,98.84
2016,5,23,17,45,262.0,100.5,1.1,17.0,170.5,142.94,103.43
2016,5,23,18,0,502.0,70.0,0.9,17.0,202.0,131.64,82.49
2016,5,23,18,15,430.5,60.0,0.85,16.5,156.0,84.53,49.01
2016,5,23,18,30,359.0,50.0,0.8,16.0,110.0,46.1,28.41
2016,5,23,18,45,258.0,36.5,0.75,15.5,72.0,28.18,18.45
2016,5,23,19,0,157.0,23.0,0.7,15.0,34.0,18.03,6.04
2016,5,23,19,15,78.5,11.5,0.6,15.0,17.0,10.96,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,82.5,10.5,1.3,10.5,15.0,10.01,0.0
2016,5,24,5,30,165.0,21.0,1.5,11.0,30.0,16.54,2.02
2016,5,24,5,45,276.0,33.0,1.7,12.0,68.0,26.09,16.66
2016,5,24,6,0,387.0,45.0,1.9,13.0,106.0,36.68,26.76
2016,5,24,6,15,461.0,54.5,1.85,13.5,153.0,75.59,42.5
2016,5,24,6,30,535.0,64.0,1.8,14.0,200.0,123.47,75.55
2016,5,24,6,45,587.5,70.5,1.8,14.5,251.0,173.39,116.03
2016,5,24,7,0,640.0,77.0,1.8,15.0,302.0,229.28,163.94
2016,5,24,7,15,676.5,82.0,1.95,16.0,354.5,284.6,212.3
2016,5,24,7,30,713.0,87.0,2.1,17.0,407.0,343.46,262.85
2016,5,24,7,45,741.0,91.0,2.25,18.0,458.5,402.31,312.24
2016,5,24,8,0,769.0,95.0,2.4,19.0,510.0,461.62,360.43
2016,5,24,8,15,789.5,99.0,2.35,19.5,559.5,518.63,405.47
2016,5,24,8,30,810.0,103.0,2.3,20.0,609.0,576.2,449.29
2016,5,24,8,45,825.5,105.5,2.25,20.5,655.0,629.37,488.39
2016,5,24,9,0,841.0,108.0,2.2,21.0,701.0,681.99,525.76
2016,5,24,9,15,853.0,110.5,2.15,21.0,742.5,728.93,558.35
2016,5,24,9,30,865.0,113.0,2.1,21.0,784.0,776.26,589.45
2016,5,24,9,45,874.5,115.0,2.05,21.5,820.0,819.43,616.01
2016,5,24,10,0,884.0,117.0,2.0,22.0,856.0,860.51,640.67
2016,5,24,10,15,891.0,118.5,1.95,22.5,885.5,896.61,661.6
2016,5,24,10,30,898.0,120.0,1.9,23.0,915.0,930.05,680.49
2016,5,24,10,45,903.5,120.5,1.85,23.5,938.0,958.27,695.76
2016,5,24,11,0,909.0,121.0,1.8,24.0,961.0,983.42,708.93
2016,5,24,11,15,912.0,122.0,1.75,24.0,976.5,1003.46,720.16
2016,5,24,11,30,915.0,123.0,1.7,24.0,992.0,1020.1,729.3
2016,5,24,11,45,917.0,123.0,1.7,24.0,1000.5,1031.32,735.83
2016,5,24,12,0,919.0,123.0,1.7,24.0,1009.0,1039.03,740.32
2016,5,24,12,15,919.0,123.0,1.7,24.0,1009.0,1041.19,741.5
2016,5,24,12,30,919.0,123.0,1.7,24.0,1009.0,1039.8,740.65
2016,5,24,12,45,920.5,120.5,1.7,24.5,1002.5,1033.85,735.69
2016,5,24,13,0,922.0,118.0,1.7,25.0,996.0,1024.31,728.65
2016,5,24,13,15,919.0,117.5,1.7,25.0,981.0,1008.81,719.46
2016,5,24,13,30,916.0,117.0,1.7,25.0,966.0,989.88,708.24
2016,5,24,13,45,647.0,254.0,1.75,25.0,846.5,868.76,631.08
2016,5,24,14,0,378.0,391.0,1.8,25.0,727.0,735.43,537.05
2016,5,24,14,15,635.5,251.5,1.8,25.0,795.0,819.55,602.29
2016,5,24,14,30,893.0,112.0,1.8,25.0,863.0,869.6,637.1
2016,5,24,14,45,641.0,220.0,1.8,25.0,748.0,748.11,554.5
2016,5,24,15,0,389.0,328.0,1.8,25.0,633.0,625.12,465.39
2016,5,24,15,15,620.5,215.5,1.8,24.5,671.5,674.66,507.2
2016,5,24,15,30,852.0,103.0,1.8,24.0,710.0,691.22,523.77
2016,5,24,15,45,837.0,100.5,1.8,24.0,665.0,639.27,486.1
2016,5,24,16,0,822.0,98.0,1.8,24.0,620.0,587.4,447.99
2016,5,24,16,15,802.5,95.0,1.7,24.0,571.0,530.95,404.96
2016,5,24,16,30,783.0,92.0,1.6,24.0,522.0,474.87,361.0
2016,5,24,16,45,758.0,88.0,1.55,24.0,471.0,416.07,313.95
2016,5,24,17,0,733.0,84.0,1.5,24.0,420.0,358.83,266.72
2016,5,24,17,15,698.5,79.0,1.4,23.5,367.5,297.82,215.98
2016,5,24,17,30,664.0,74.0,1.3,23.0,315.0,241.46,168.09
2016,5,24,17,45,615.0,68.0,1.25,22.5,263.5,184.77,120.73
2016,5,24,18,0,566.0,62.0,1.2,22.0,212.0,133.56,79.68
2016,5,24,18,15,495.5,54.0,1.2,21.0,164.5,84.52,45.62
2016,5,24,18,30,425.0,46.0,1.2,20.0,117.0,43.97,25.06
2016,5,24,18,45,315.5,34.5,1.2,19.0,77.5,26.92,17.12
2016,5,24,19,0,206.0,23.0,1.2,18.0,38.0,18.36,6.63
2016,5,24,19,15,103.0,11.5,1.2,17.5,19.0,10.96,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,84.0,10.5,0.8,14.5,15.5,10.01,0.0
2016,5,25,5,30,168.0,21.0,0.8,15.0,31.0,16.52,2.54
2016,5,25,5,45,278.5,33.5,0.8,16.0,69.0,26.49,16.76
2016,5,25,6,0,389.0,46.0,0.8,17.0,107.0,37.61,27.15
2016,5,25,6,15,463.0,55.0,0.8,17.5,154.0,76.15,42.19
2016,5,25,6,30,537.0,64.0,0.8,18.0,201.0,123.66,74.29
2016,5,25,6,45,585.5,71.0,0.8,18.5,252.0,173.37,113.89
2016,5,25,7,0,634.0,78.0,0.8,19.0,303.0,228.59,160.2
2016,5,25,7,15,670.0,83.5,0.8,19.5,355.0,283.85,207.36
2016,5,25,7,30,706.0,89.0,0.8,20.0,407.0,342.6,256.51
2016,5,25,7,45,732.5,93.5,0.85,21.0,458.0,400.9,303.71
2016,5,25,8,0,759.0,98.0,0.9,22.0,509.0,459.48,349.42
2016,5,25,8,15,779.5,102.0,1.0,22.5,558.0,515.94,392.93
2016,5,25,8,30,800.0,106.0,1.1,23.0,607.0,572.96,435.46
2016,5,25,8,45,816.0,108.5,1.25,23.5,653.0,625.93,474.26
2016,5,25,9,0,832.0,111.0,1.4,24.0,699.0,678.43,511.71
2016,5,25,9,15,844.5,113.5,1.45,24.0,740.0,725.24,544.1
2016,5,25,9,30,857.0,116.0,1.5,24.0,781.0,772.57,575.11
2016,5,25,9,45,864.5,119.5,1.55,24.5,816.5,815.29,601.51
2016,5,25,10,0,872.0,123.0,1.6,25.0,852.0,855.79,626.15
2016,5,25,10,15,878.5,124.5,1.65,25.0,881.5,891.06,648.38
2016,5,25,10,30,885.0,126.0,1.7,25.0,911.0,923.67,668.84
2016,5,25,10,45,890.0,127.5,1.75,25.5,933.5,952.08,685.24
2016,5,25,11,0,895.0,129.0,1.8,26.0,956.0,977.44,699.67
2016,5,25,11,15,898.0,129.5,1.85,26.0,971.5,996.73,711.68
2016,5,25,11,30,901.0,130.0,1.9,26.0,987.0,1012.69,721.72
2016,5,25,11,45,902.0,131.0,2.0,26.5,994.5,1023.76,728.02
2016,5,25,12,0,903.0,132.0,2.1,27.0,1002.0,1031.37,732.25
2016,5,25,12,15,902.5,132.0,2.1,27.0,1002.0,1033.02,733.13
2016,5,25,12,30,902.0,132.0,2.1,27.0,1002.0,1031.18,732.01
2016,5,25,12,45,893.5,136.0,2.15,27.0,992.5,1021.87,726.95
2016,5,25,13,0,885.0,140.0,2.2,27.0,983.0,1009.21,719.92
2016,5,25,13,15,881.0,139.0,2.15,27.0,967.5,992.82,709.52
2016,5,25,13,30,877.0,138.0,2.1,27.0,952.0,973.17,697.16
2016,5,25,13,45,868.5,138.0,2.1,27.0,928.5,947.16,681.35
2016,5,25,14,0,860.0,138.0,2.1,27.0,905.0,918.31,663.74
2016,5,25,14,15,852.0,136.5,2.05,27.0,875.5,885.78,643.2
2016,5,25,14,30,844.0,135.0,2.0,27.0,846.0,850.72,620.97
2016,5,25,14,45,830.5,134.0,1.95,27.0,809.5,813.62,597.28
2016,5,25,15,0,817.0,133.0,1.9,27.0,773.0,770.0,569.06
2016,5,25,15,15,721.5,167.0,1.85,26.5,710.5,700.86,522.54
2016,5,25,15,30,626.0,201.0,1.8,26.0,648.0,635.37,476.39
2016,5,25,15,45,648.0,176.0,1.8,26.0,612.5,594.45,448.26
2016,5,25,16,0,670.0,151.0,1.8,26.0,577.0,549.81,416.32
2016,5,25,16,15,689.5,132.5,1.75,26.0,540.5,506.45,383.8
2016,5,25,16,30,709.0,114.0,1.7,26.0,504.0,459.74,347.55
2016,5,25,16,45,678.0,109.5,1.65,26.0,453.5,401.52,301.5
2016,5,25,17,0,647.0,105.0,1.6,26.0,403.0,345.65,256.11
2016,5,25,17,15,609.5,98.5,1.5,25.5,352.0,288.44,209.26
2016,5,25,17,30,572.0,92.0,1.4,25.0,301.0,234.94,164.67
2016,5,25,17,45,518.5,84.0,1.3,24.5,251.0,180.8,120.43
2016,5,25,18,0,465.0,76.0,1.2,24.0,201.0,132.8,82.73
2016,5,25,18,15,396.0,65.0,1.15,23.0,155.5,86.03,50.09
2016,5,25,18,30,327.0,54.0,1.1,22.0,110.0,48.61,29.69
2016,5,25,18,45,231.5,39.5,1.1,21.5,72.5,30.46,19.91
2016,5,25,19,0,136.0,25.0,1.1,21.0,35.0,19.58,7.75
2016,5,25,19,15,68.0,12.5,1.1,20.5,17.5,11.91,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,31.0,10.5,1.15,17.0,12.5,10.01,0.0
2016,5,26,5,30,62.0,21.0,1.3,17.0,25.0,17.53,3.54
2016,5,26,5,45,134.0,40.0,1.5,17.5,58.5,32.52,21.71
2016,5,26,6,0,206.0,59.0,1.7,18.0,92.0,48.3,36.24
2016,5,26,6,15,266.0,75.5,1.7,18.5,134.0,79.88,51.89
2016,5,26,6,30,326.0,92.0,1.7,19.0,176.0,120.67,80.8
2016,5,26,6,45,400.5,96.0,1.75,19.5,222.0,160.37,110.82
2016,5,26,7,0,475.0,100.0,1.8,20.0,268.0,208.46,149.62
2016,5,26,7,15,379.0,137.5,1.85,20.5,285.0,243.59,183.32
2016,5,26,7,30,283.0,175.0,1.9,21.0,302.0,266.09,204.77
2016,5,26,7,45,196.5,205.0,1.95,21.5,298.5,274.07,212.73
2016,5,26,8,0,110.0,235.0,2.0,22.0,295.0,273.51,212.45
2016,5,26,8,15,348.5,205.5,2.1,22.5,419.5,381.64,296.36
2016,5,26,8,30,587.0,176.0,2.2,23.0,544.0,517.18,399.12
2016,5,26,8,45,644.0,170.0,2.3,23.5,601.5,578.03,443.81
2016,5,26,9,0,701.0,164.0,2.4,24.0,659.0,642.51,490.6
2016,5,26,9,15,486.0,261.5,2.4,24.5,614.5,613.04,464.26
2016,5,26,9,30,271.0,359.0,2.4,25.0,570.0,560.98,421.32
2016,5,26,9,45,367.0,341.5,2.45,25.5,641.0,632.96,473.69
2016,5,26,10,0,463.0,324.0,2.5,26.0,712.0,716.74,532.23
2016,5,26,10,15,417.0,358.0,2.5,26.0,717.0,726.65,536.52
2016,5,26,10,30,371.0,392.0,2.5,26.0,722.0,726.68,534.64
2016,5,26,10,45,584.5,284.0,2.5,26.5,818.0,835.47,612.76
2016,5,26,11,0,798.0,176.0,2.5,27.0,914.0,939.17,680.86
2016,5,26,11,15,801.5,177.0,2.5,27.0,929.0,958.2,691.7
2016,5,26,11,30,805.0,178.0,2.5,27.0,944.0,974.21,701.42
2016,5,26,11,45,550.0,324.5,2.5,27.0,850.0,882.33,637.77
2016,5,26,12,0,295.0,471.0,2.5,27.0,756.0,772.16,557.27
2016,5,26,12,15,553.0,324.0,2.5,27.0,858.0,890.32,644.7
2016,5,26,12,30,811.0,177.0,2.5,27.0,960.0,993.66,714.04
2016,5,26,12,45,801.0,182.0,2.55,27.5,950.5,984.29,706.27
2016,5,26,13,0,791.0,187.0,2.6,28.0,941.0,971.82,697.7
2016,5,26,13,15,787.0,185.5,2.6,27.5,926.5,955.79,689.25
2016,5,26,13,30,783.0,184.0,2.6,27.0,912.0,936.79,678.92
2016,5,26,13,45,595.5,280.0,2.6,27.0,826.5,845.47,617.32
2016,5,26,14,0,408.0,376.0,2.6,27.0,741.0,753.16,551.0
2016,5,26,14,15,370.0,380.0,2.55,27.0,702.5,704.81,518.19
2016,5,26,14,30,332.0,384.0,2.5,27.0,664.0,663.41,489.36
2016,5,26,14,45,527.0,279.5,2.5,27.0,703.0,711.56,528.56
2016,5,26,15,0,722.0,175.0,2.5,27.0,742.0,740.03,552.83
2016,5,26,15,15,707.5,171.0,2.45,27.0,702.5,694.57,520.78
2016,5,26,15,30,693.0,167.0,2.4,27.0,663.0,648.27,488.11
2016,5,26,15,45,678.0,161.0,2.35,27.0,620.5,599.1,452.77
2016,5,26,16,0,663.0,155.0,2.3,27.0,578.0,549.66,416.42
2016,5,26,16,15,640.5,149.0,2.15,26.5,531.5,496.16,376.63
2016,5,26,16,30,618.0,143.0,2.0,26.0,485.0,443.66,336.51
2016,5,26,16,45,593.5,134.5,1.9,26.0,437.0,389.21,293.39
2016,5,26,17,0,569.0,126.0,1.8,26.0,389.0,336.57,250.65
2016,5,26,17,15,531.5,117.5,1.65,25.5,339.5,280.02,204.7
2016,5,26,17,30,494.0,109.0,1.5,25.0,290.0,229.16,162.69
2016,5,26,17,45,449.5,97.5,1.4,24.5,242.5,178.2,121.12
2016,5,26,18,0,405.0,86.0,1.3,24.0,195.0,132.29,84.91
2016,5,26,18,15,339.5,73.0,1.2,23.5,151.0,88.59,54.12
2016,5,26,18,30,274.0,60.0,1.1,23.0,107.0,52.71,33.46
2016,5,26,18,45,193.0,43.0,1.0,22.5,70.5,33.19,22.14
2016,5,26,19,0,112.0,26.0,0.9,22.0,34.0,20.34,8.63
2016,5,26,19,15,56.0,13.0,0.9,21.5,17.0,12.39,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,53.0,11.0,1.4,17.5,14.5,10.48,0.0
2016,5,27,5,30,106.0,22.0,1.6,18.0,29.0,17.26,3.83
2016,5,27,5,45,194.5,38.0,1.85,18.5,64.0,29.44,19.06
2016,5,27,6,0,283.0,54.0,2.1,19.0,99.0,42.81,31.38
2016,5,27,6,15,352.0,66.5,2.2,19.5,143.5,77.94,47.14
2016,5,27,6,30,421.0,79.0,2.3,20.0,188.0,121.31,76.96
2016,5,27,6,45,468.5,89.0,2.4,20.5,235.5,166.67,112.87
2016,5,27,7,0,516.0,99.0,2.5,21.0,283.0,218.95,156.33
2016,5,27,7,15,554.5,107.0,2.5,21.5,333.0,270.47,200.02
2016,5,27,7,30,593.0,115.0,2.5,22.0,383.0,325.94,246.46
2016,5,27,7,45,620.5,122.0,2.55,22.5,431.5,379.53,290.76
2016,5,27,8,0,648.0,129.0,2.6,23.0,480.0,435.25,335.49
2016,5,27,8,15,671.0,134.0,2.6,23.0,527.5,488.52,377.76
2016,5,27,8,30,694.0,139.0,2.6,23.0,575.0,542.84,419.68
2016,5,27,8,45,713.5,142.5,2.6,23.5,619.5,594.25,457.52
2016,5,27,9,0,733.0,146.0,2.6,24.0,664.0,645.77,494.34
2016,5,27,9,15,747.0,149.0,2.5,24.5,704.0,691.8,525.78
2016,5,27,9,30,761.0,152.0,2.4,25.0,744.0,737.38,555.87
2016,5,27,9,45,773.0,154.5,2.35,25.5,779.0,779.68,582.12
2016,5,27,10,0,785.0,157.0,2.3,26.0,814.0,820.37,606.82
2016,5,27,10,15,793.0,159.0,2.25,26.0,843.0,855.27,628.48
2016,5,27,10,30,801.0,161.0,2.2,26.0,872.0,887.87,648.46
2016,5,27,10,45,805.5,163.5,2.15,26.5,894.0,915.28,663.58
2016,5,27,11,0,810.0,166.0,2.1,27.0,916.0,939.89,676.78
2016,5,27,11,15,813.5,167.0,2.1,27.0,931.0,959.12,688.34
2016,5,27,11,30,817.0,168.0,2.1,27.0,946.0,975.29,698.04
2016,5,27,11,45,815.5,171.0,2.1,27.0,953.5,985.4,704.0
2016,5,27,12,0,814.0,174.0,2.1,27.0,961.0,992.24,708.04
2016,5,27,12,15,814.0,174.0,2.1,27.0,961.0,994.3,709.2
2016,5,27,12,30,814.0,174.0,2.1,27.0,961.0,993.1,708.46
2016,5,27,12,45,810.0,175.0,2.1,27.0,953.5,985.69,703.94
2016,5,27,13,0,806.0,176.0,2.1,27.0,946.0,975.11,697.57
2016,5,27,13,15,617.5,284.0,2.05,27.0,868.5,894.75,644.31
2016,5,27,13,30,429.0,392.0,2.0,27.0,791.0,810.07,583.76
2016,5,27,13,45,312.0,418.5,2.0,27.0,705.5,711.39,516.38
2016,5,27,14,0,195.0,445.0,2.0,27.0,620.0,615.95,449.5
2016,5,27,14,15,480.0,308.0,1.9,27.0,718.5,736.62,540.46
2016,5,27,14,30,765.0,171.0,1.8,27.0,817.0,824.45,603.19
2016,5,27,14,45,557.5,257.5,1.75,27.0,718.0,714.54,525.52
2016,5,27,15,0,350.0,344.0,1.7,27.0,619.0,610.19,450.09
2016,5,27,15,15,530.5,252.5,1.65,26.5,644.5,642.38,478.23
2016,5,27,15,30,711.0,161.0,1.6,26.0,670.0,654.73,490.68
2016,5,27,15,45,693.0,156.5,1.55,26.0,626.5,604.37,454.35
2016,5,27,16,0,675.0,152.0,1.5,26.0,583.0,553.97,417.67
2016,5,27,16,15,652.5,146.5,1.45,26.0,536.5,500.4,377.79
2016,5,27,16,30,630.0,141.0,1.4,26.0,490.0,447.81,337.58
2016,5,27,16,45,605.0,133.0,1.35,26.0,442.0,393.02,294.71
2016,5,27,17,0,580.0,125.0,1.3,26.0,394.0,340.06,252.13
2016,5,27,17,15,543.0,116.5,1.25,25.5,344.5,284.89,207.61
2016,5,27,17,30,506.0,108.0,1.2,25.0,295.0,231.73,164.04
2016,5,27,17,45,462.5,97.0,1.15,25.0,247.5,180.72,122.25
2016,5,27,18,0,419.0,86.0,1.1,25.0,200.0,134.63,85.78
2016,5,27,18,15,353.0,73.5,1.0,24.0,155.0,90.45,54.92
2016,5,27,18,30,287.0,61.0,0.9,23.0,110.0,54.13,34.25
2016,5,27,18,45,205.5,44.5,0.85,22.5,73.5,34.37,23.17
2016,5,27,19,0,124.0,28.0,0.8,22.0,37.0,21.95,10.13
2016,5,27,19,15,62.0,14.0,0.8,21.5,18.5,13.34,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,85.5,11.5,0.95,15.5,17.0,10.96,0.0
2016,5,28,5,30,171.0,23.0,1.1,16.0,34.0,18.1,4.82
2016,5,28,5,45,280.5,36.0,1.25,17.0,72.5,28.67,18.61
2016,5,28,6,0,390.0,49.0,1.4,18.0,111.0,40.3,29.37
2016,5,28,6,15,462.5,58.0,1.3,18.5,158.5,78.68,44.14
2016,5,28,6,30,535.0,67.0,1.2,19.0,206.0,125.85,75.96
2016,5,28,6,45,588.5,73.0,1.2,19.5,257.5,175.33,115.08
2016,5,28,7,0,642.0,79.0,1.2,20.0,309.0,230.89,161.48
2016,5,28,7,15,677.5,84.5,1.05,20.5,361.0,286.32,208.65
2016,5,28,7,30,713.0,90.0,0.9,21.0,413.0,345.18,257.52
2016,5,28,7,45,741.0,94.0,0.75,21.5,464.5,403.92,304.65
2016,5,28,8,0,769.0,98.0,0.6,22.0,516.0,463.05,349.95
2016,5,28,8,15,789.0,101.5,0.6,22.5,565.0,519.15,392.13
2016,5,28,8,30,809.0,105.0,0.6,23.0,614.0,575.74,433.05
2016,5,28,8,45,824.0,108.0,0.6,23.5,659.5,628.9,470.07
2016,5,28,9,0,839.0,111.0,0.6,24.0,705.0,681.49,505.4
2016,5,28,9,15,850.5,113.5,0.7,24.0,746.0,727.87,537.46
2016,5,28,9,30,862.0,116.0,0.8,24.0,787.0,774.61,568.13
2016,5,28,9,45,874.5,116.0,0.95,24.5,823.5,818.01,595.91
2016,5,28,10,0,887.0,116.0,1.1,25.0,860.0,859.53,622.24
2016,5,28,10,15,893.5,117.5,1.15,25.0,889.0,895.24,644.44
2016,5,28,10,30,900.0,119.0,1.2,25.0,918.0,928.26,664.9
2016,5,28,10,45,711.5,243.5,1.25,25.5,885.5,911.76,652.8
2016,5,28,11,0,523.0,368.0,1.3,26.0,853.0,872.11,621.03
2016,5,28,11,15,555.5,359.0,1.3,26.0,882.0,905.26,643.01
2016,5,28,11,30,588.0,350.0,1.3,26.0,911.0,936.99,663.1
2016,5,28,11,45,561.5,370.0,1.35,26.5,909.0,937.51,661.34
2016,5,28,12,0,535.0,390.0,1.4,27.0,907.0,935.05,658.14
2016,5,28,12,15,727.5,255.5,1.4,27.0,959.0,995.16,701.16
2016,5,28,12,30,920.0,121.0,1.4,27.0,1011.0,1036.63,725.89
2016,5,28,12,45,915.0,122.5,1.45,27.0,1002.5,1028.36,721.28
2016,5,28,13,0,910.0,124.0,1.5,27.0,994.0,1016.64,715.22
2016,5,28,13,15,906.5,123.5,1.55,27.0,978.5,1001.01,706.83
2016,5,28,13,30,903.0,123.0,1.6,27.0,963.0,982.02,696.39
2016,5,28,13,45,899.5,120.5,1.65,27.0,941.0,957.8,682.67
2016,5,28,14,0,896.0,118.0,1.7,27.0,919.0,930.41,666.9
2016,5,28,14,15,889.0,116.5,1.7,26.5,890.0,897.92,648.46
2016,5,28,14,30,882.0,115.0,1.7,26.0,861.0,862.73,628.11
2016,5,28,14,45,873.5,112.5,1.7,26.0,826.0,822.85,603.22
2016,5,28,15,0,865.0,110.0,1.7,26.0,791.0,780.76,576.63
2016,5,28,15,15,853.5,108.0,1.6,26.0,750.5,735.0,546.4
2016,5,28,15,30,842.0,106.0,1.5,26.0,710.0,687.73,514.25
2016,5,28,15,45,828.5,102.5,1.4,26.0,665.5,637.69,478.33
2016,5,28,16,0,815.0,99.0,1.3,26.0,621.0,585.09,439.81
2016,5,28,16,15,795.5,95.5,1.3,25.5,572.5,528.72,398.95
2016,5,28,16,30,776.0,92.0,1.3,25.0,524.0,472.72,356.83
2016,5,28,16,45,751.5,88.0,1.3,24.5,473.0,414.72,311.65
2016,5,28,17,0,727.0,84.0,1.3,24.0,422.0,358.21,265.99
2016,5,28,17,15,693.5,79.5,1.15,23.5,370.5,298.45,216.32
2016,5,28,17,30,660.0,75.0,1.0,23.0,319.0,243.22,169.44
2016,5,28,17,45,614.5,68.5,0.9,23.0,268.5,187.05,122.26
2016,5,28,18,0,569.0,62.0,0.8,23.0,218.0,135.92,81.01
2016,5,28,18,15,501.5,54.5,0.8,22.5,170.5,87.31,46.97
2016,5,28,18,30,434.0,47.0,0.8,22.0,123.0,46.76,25.95
2016,5,28,18,45,334.0,36.0,0.8,21.5,83.0,27.91,17.91
2016,5,28,19,0,234.0,25.0,0.8,21.0,43.0,19.9,9.01
2016,5,28,19,15,117.0,12.5,0.8,21.0,21.5,11.91,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,2.0,1.45,18.0,2.0,1.91,0.0
2016,5,29,5,30,0.0,4.0,1.6,18.0,4.0,3.7,0.0
2016,5,29,5,45,0.0,8.5,1.75,18.0,8.5,7.87,0.99
2016,5,29,6,0,0.0,13.0,1.9,18.0,13.0,12.04,4.84
2016,5,29,6,15,0.0,19.0,2.0,18.0,19.0,17.61,9.21
2016,5,29,6,30,0.0,25.0,2.1,18.0,25.0,23.18,14.0
2016,5,29,6,45,0.0,31.5,2.25,18.5,31.5,29.23,19.09
2016,5,29,7,0,0.0,38.0,2.4,19.0,38.0,35.28,24.1
2016,5,29,7,15,0.0,22.5,2.45,19.0,22.5,20.88,11.93
2016,5,29,7,30,0.0,7.0,2.5,19.0,7.0,6.49,0.0
2016,5,29,7,45,0.0,37.5,2.55,19.5,37.5,34.85,23.42
2016,5,29,8,0,0.0,68.0,2.6,20.0,68.0,63.3,46.69
2016,5,29,8,15,23.5,163.0,2.7,20.5,178.0,165.53,129.11
2016,5,29,8,30,47.0,258.0,2.8,21.0,288.0,270.21,210.7
2016,5,29,8,45,114.5,294.5,2.95,21.5,374.0,354.05,275.02
2016,5,29,9,0,182.0,331.0,3.1,22.0,460.0,441.25,340.66
2016,5,29,9,15,93.5,255.5,3.2,22.0,322.0,315.03,243.82
2016,5,29,9,30,5.0,180.0,3.3,22.0,184.0,172.39,131.6
2016,5,29,9,45,18.0,257.0,3.4,22.5,272.5,256.01,196.34
2016,5,29,10,0,31.0,334.0,3.5,23.0,361.0,347.27,264.76
2016,5,29,10,15,28.0,336.0,3.5,23.0,361.0,348.34,264.82
2016,5,29,10,30,25.0,338.0,3.5,23.0,361.0,349.09,264.96
2016,5,29,10,45,21.0,319.5,3.5,23.5,339.0,321.71,243.68
2016,5,29,11,0,17.0,301.0,3.5,24.0,317.0,300.85,227.38
2016,5,29,11,15,18.5,318.0,3.45,24.0,335.5,319.15,240.94
2016,5,29,11,30,20.0,335.0,3.4,24.0,354.0,337.45,254.34
2016,5,29,11,45,65.5,410.0,3.35,24.0,473.5,465.06,349.14
2016,5,29,12,0,111.0,485.0,3.3,24.0,593.0,585.96,435.84
2016,5,29,12,15,84.5,466.5,3.2,24.0,548.5,541.49,402.66
2016,5,29,12,30,58.0,448.0,3.1,24.0,504.0,496.5,369.73
2016,5,29,12,45,152.0,463.0,3.05,24.0,609.0,612.36,455.21
2016,5,29,13,0,246.0,478.0,3.0,24.0,714.0,724.96,535.09
2016,5,29,13,15,193.5,473.5,2.95,23.5,657.5,657.92,487.66
2016,5,29,13,30,141.0,469.0,2.9,23.0,601.0,599.49,446.55
2016,5,29,13,45,118.0,451.5,2.85,23.0,560.5,556.76,416.21
2016,5,29,14,0,95.0,434.0,2.8,23.0,520.0,507.32,380.74
2016,5,29,14,15,55.5,354.5,2.8,23.0,404.5,390.94,295.87
2016,5,29,14,30,16.0,275.0,2.8,23.0,289.0,272.6,207.15
2016,5,29,14,45,15.5,268.0,2.85,23.0,281.5,264.72,201.85
2016,5,29,15,0,15.0,261.0,2.9,23.0,274.0,256.83,196.21
2016,5,29,15,15,74.0,299.0,2.9,22.5,353.5,339.33,261.24
2016,5,29,15,30,133.0,337.0,2.9,22.0,433.0,416.38,320.74
2016,5,29,15,45,98.5,306.0,2.95,22.0,375.0,353.07,272.76
2016,5,29,16,0,64.0,275.0,3.0,22.0,317.0,297.32,230.41
2016,5,29,16,15,39.5,234.0,2.95,22.0,259.0,241.19,187.29
2016,5,29,16,30,15.0,193.0,2.9,22.0,201.0,186.6,144.83
2016,5,29,16,45,59.5,194.0,2.85,22.0,222.5,206.3,160.78
2016,5,29,17,0,104.0,195.0,2.8,22.0,244.0,219.23,170.47
2016,5,29,17,15,98.5,172.0,2.75,21.5,214.0,189.21,146.59
2016,5,29,17,30,93.0,149.0,2.7,21.0,184.0,159.92,123.02
2016,5,29,17,45,85.0,126.5,2.7,21.0,155.0,131.36,99.66
2016,5,29,18,0,77.0,104.0,2.7,21.0,126.0,103.98,77.29
2016,5,29,18,15,62.0,83.0,2.65,20.5,98.5,78.5,57.19
2016,5,29,18,30,47.0,62.0,2.6,20.0,71.0,55.26,39.28
2016,5,29,18,45,23.5,43.5,2.6,20.0,48.0,38.21,26.75
2016,5,29,19,0,0.0,25.0,2.6,20.0,25.0,22.91,11.54
2016,5,29,19,15,0.0,12.5,2.6,19.5,12.5,11.91,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,9.5,2.25,17.0,9.5,9.05,0.0
2016,5,30,5,30,0.0,19.0,2.3,17.0,19.0,17.64,5.15
2016,5,30,5,45,17.5,37.5,2.4,17.5,40.5,33.24,22.45
2016,5,30,6,0,35.0,56.0,2.5,18.0,62.0,48.89,36.8
2016,5,30,6,15,48.5,77.0,2.55,18.0,88.0,70.87,52.09
2016,5,30,6,30,62.0,98.0,2.6,18.0,114.0,94.97,71.43
2016,5,30,6,45,71.0,119.5,2.65,18.5,142.0,120.57,92.29
2016,5,30,7,0,80.0,141.0,2.7,19.0,170.0,147.47,114.22
2016,5,30,7,15,92.5,165.0,2.7,19.5,203.5,178.83,139.49
2016,5,30,7,30,105.0,189.0,2.7,20.0,237.0,212.78,166.56
2016,5,30,7,45,189.0,207.0,2.7,20.5,305.5,272.09,212.74
2016,5,30,8,0,273.0,225.0,2.7,21.0,374.0,342.56,267.43
2016,5,30,8,15,223.5,255.0,2.65,21.5,384.5,358.74,279.36
2016,5,30,8,30,174.0,285.0,2.6,22.0,395.0,371.64,288.06
2016,5,30,8,45,208.0,304.5,2.55,22.5,445.5,421.71,325.23
2016,5,30,9,0,242.0,324.0,2.5,23.0,496.0,474.61,363.63
2016,5,30,9,15,379.0,299.5,2.5,23.0,586.5,566.08,432.45
2016,5,30,9,30,516.0,275.0,2.5,23.0,677.0,669.15,507.81
2016,5,30,9,45,407.5,333.0,2.5,23.5,659.5,660.41,496.87
2016,5,30,10,0,299.0,391.0,2.5,24.0,642.0,637.89,476.8
2016,5,30,10,15,318.0,388.5,2.5,24.0,664.0,663.29,494.85
2016,5,30,10,30,337.0,386.0,2.5,24.0,686.0,688.57,512.39
2016,5,30,10,45,175.0,317.0,2.5,24.5,473.0,481.31,362.06
2016,5,30,11,0,13.0,248.0,2.5,25.0,260.0,246.28,184.5
2016,5,30,11,15,15.5,283.0,2.5,25.0,297.5,282.59,212.22
2016,5,30,11,30,18.0,318.0,2.5,25.0,335.0,319.06,239.04
2016,5,30,11,45,144.5,399.0,2.5,25.5,538.5,540.28,402.0
2016,5,30,12,0,271.0,480.0,2.5,26.0,742.0,755.7,550.25
2016,5,30,12,15,358.0,452.0,2.45,26.0,799.0,814.87,590.37
2016,5,30,12,30,445.0,424.0,2.4,26.0,856.0,878.7,633.88
2016,5,30,12,45,427.0,419.5,2.4,26.0,831.0,853.79,616.82
2016,5,30,13,0,409.0,415.0,2.4,26.0,806.0,827.11,599.35
2016,5,30,13,15,274.0,442.5,2.35,26.0,703.0,712.03,518.94
2016,5,30,13,30,139.0,470.0,2.3,26.0,600.0,598.37,437.94
2016,5,30,13,45,262.0,429.5,2.3,26.0,667.5,675.2,495.76
2016,5,30,14,0,385.0,389.0,2.3,26.0,735.0,738.1,541.83
2016,5,30,14,15,596.0,266.0,2.25,26.0,781.0,797.48,587.71
2016,5,30,14,30,807.0,143.0,2.2,26.0,827.0,831.73,613.15
2016,5,30,14,45,799.0,139.5,2.2,26.0,793.5,793.31,587.98
2016,5,30,15,0,791.0,136.0,2.2,26.0,760.0,752.88,561.86
2016,5,30,15,15,778.5,133.0,2.2,25.5,721.0,707.86,533.16
2016,5,30,15,30,766.0,130.0,2.2,25.0,682.0,661.63,501.7
2016,5,30,15,45,751.5,126.0,2.2,25.0,639.0,612.18,466.13
2016,5,30,16,0,737.0,122.0,2.2,25.0,596.0,562.2,429.25
2016,5,30,16,15,646.0,140.0,2.15,25.0,532.0,491.27,375.34
2016,5,30,16,30,555.0,158.0,2.1,25.0,468.0,425.84,324.85
2016,5,30,16,45,458.0,164.0,2.05,25.0,403.5,357.01,271.42
2016,5,30,17,0,361.0,170.0,2.0,25.0,339.0,296.16,223.88
2016,5,30,17,15,345.5,151.5,1.85,24.5,297.5,251.59,187.89
2016,5,30,17,30,330.0,133.0,1.7,24.0,256.0,208.59,152.51
2016,5,30,17,45,309.0,114.5,1.55,23.5,216.0,166.18,117.67
2016,5,30,18,0,288.0,96.0,1.4,23.0,176.0,126.28,85.49
2016,5,30,18,15,249.0,79.0,1.3,22.5,137.5,88.72,57.75
2016,5,30,18,30,210.0,62.0,1.2,22.0,99.0,56.01,36.77
2016,5,30,18,45,154.0,45.0,1.1,21.5,67.5,36.45,25.15
2016,5,30,19,0,98.0,28.0,1.0,21.0,36.0,23.15,11.92
2016,5,30,19,15,49.0,14.0,1.0,20.5,18.0,13.34,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,69.0,12.0,1.0,17.5,16.5,11.44,0.0
2016,5,31,5,30,138.0,24.0,1.2,18.0,33.0,18.85,6.14
2016,5,31,5,45,236.5,37.5,1.4,19.0,69.5,28.99,18.78
2016,5,31,6,0,335.0,51.0,1.6,20.0,106.0,40.53,29.34
2016,5,31,6,15,406.5,60.5,1.55,20.5,151.0,76.92,44.31
2016,5,31,6,30,478.0,70.0,1.5,21.0,196.0,120.94,73.85
2016,5,31,6,45,529.0,77.5,1.5,21.5,244.5,167.82,110.63
2016,5,31,7,0,580.0,85.0,1.5,22.0,293.0,220.53,154.25
2016,5,31,7,15,616.5,91.0,1.55,22.0,343.5,273.03,199.2
2016,5,31,7,30,653.0,97.0,1.6,22.0,394.0,329.14,246.7
2016,5,31,7,45,680.5,101.5,1.7,22.5,443.0,383.39,291.62
2016,5,31,8,0,708.0,106.0,1.8,23.0,492.0,439.64,336.82
2016,5,31,8,15,729.0,110.0,1.85,23.5,539.5,494.55,379.52
2016,5,31,8,30,750.0,114.0,1.9,24.0,587.0,549.08,420.6
2016,5,31,8,45,765.0,118.0,1.95,24.5,631.0,600.3,458.02
2016,5,31,9,0,780.0,122.0,2.0,25.0,675.0,651.09,494.05
2016,5,31,9,15,793.0,124.5,2.0,25.0,715.0,698.26,527.32
2016,5,31,9,30,806.0,127.0,2.0,25.0,755.0,744.3,557.94
2016,5,31,9,45,814.5,130.0,2.0,25.5,789.5,785.87,583.68
2016,5,31,10,0,823.0,133.0,2.0,26.0,824.0,825.49,607.74
2016,5,31,10,15,830.5,134.5,1.95,26.0,853.0,855.55,625.95
2016,5,31,10,30,838.0,136.0,1.9,26.0,882.0,887.64,645.4
2016,5,31,10,45,555.0,295.0,1.85,26.5,794.0,815.45,592.11
2016,5,31,11,0,272.0,454.0,1.8,27.0,706.0,713.19,514.28
2016,5,31,11,15,562.5,298.5,1.75,27.0,831.5,850.92,614.39
2016,5,31,11,30,853.0,143.0,1.7,27.0,957.0,974.97,694.24
2016,5,31,11,45,612.5,289.5,1.7,27.0,877.0,906.71,647.66
2016,5,31,12,0,372.0,436.0,1.7,27.0,797.0,811.15,578.97
2016,5,31,12,15,241.5,461.5,1.65,27.0,696.0,708.59,508.54
2016,5,31,12,30,111.0,487.0,1.6,27.0,595.0,587.75,424.0
2016,5,31,12,45,471.0,322.5,1.6,27.0,774.5,801.64,579.59
2016,5,31,13,0,831.0,158.0,1.6,27.0,954.0,979.81,696.44
2016,5,31,13,15,827.5,157.5,1.6,27.0,940.0,964.99,685.44
2016,5,31,13,30,824.0,157.0,1.6,27.0,926.0,947.05,674.78
2016,5,31,13,45,818.0,156.0,1.65,27.0,904.5,923.27,661.11
2016,5,31,14,0,812.0,155.0,1.7,27.0,883.0,896.69,645.61
2016,5,31,14,15,804.5,153.0,1.7,27.0,855.0,865.16,626.27
2016,5,31,14,30,797.0,151.0,1.7,27.0,827.0,831.23,605.29
2016,5,31,14,45,786.0,148.5,1.7,27.0,793.0,791.75,580.48
2016,5,31,15,0,775.0,146.0,1.7,27.0,759.0,750.52,554.27
2016,5,31,15,15,762.0,143.0,1.7,27.0,720.0,705.8,524.82
2016,5,31,15,30,749.0,140.0,1.7,27.0,681.0,659.94,493.23
2016,5,31,15,45,730.0,137.5,1.7,27.0,637.0,609.93,457.91
2016,5,31,16,0,711.0,135.0,1.7,27.0,593.0,559.45,421.37
2016,5,31,16,15,689.5,130.0,1.65,26.5,546.0,505.39,381.82
2016,5,31,16,30,668.0,125.0,1.6,26.0,499.0,452.12,341.61
2016,5,31,16,45,636.5,120.5,1.55,26.0,450.0,396.04,297.49
2016,5,31,17,0,605.0,116.0,1.5,26.0,401.0,342.38,254.16
2016,5,31,17,15,568.5,109.0,1.4,25.5,351.5,287.48,209.48
2016,5,31,17,30,532.0,102.0,1.3,25.0,302.0,236.19,167.03
2016,5,31,17,45,480.5,93.5,1.2,25.0,253.0,182.85,123.43
2016,5,31,18,0,429.0,85.0,1.1,25.0,204.0,136.76,87.09
2016,5,31,18,15,363.5,73.0,1.0,24.0,159.5,92.37,55.85
2016,5,31,18,30,298.0,61.0,0.9,23.0,115.0,55.75,34.75
2016,5,31,18,45,212.0,45.5,0.85,22.5,78.0,34.98,23.84
2016,5,31,19,0,126.0,30.0,0.8,22.0,41.0,23.44,12.3
2016,5,31,19,15,63.0,15.0,0.8,21.5,20.5,14.3,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,51.5,12.5,0.9,18.5,16.0,11.91,0.0
2016,6,1,5,30,103.0,25.0,1.1,19.0,32.0,20.72,7.51
2016,6,1,5,45,195.0,40.5,1.3,19.5,67.5,31.35,20.73
2016,6,1,6,0,287.0,56.0,1.5,20.0,103.0,44.14,32.45
2016,6,1,6,15,356.5,67.5,1.5,20.5,147.0,78.56,47.4
2016,6,1,6,30,426.0,79.0,1.5,21.0,191.0,121.2,76.3
2016,6,1,6,45,482.0,87.0,1.55,21.5,240.0,167.71,112.44
2016,6,1,7,0,538.0,95.0,1.6,22.0,289.0,219.32,154.7
2016,6,1,7,15,575.5,102.0,1.65,22.5,338.5,270.64,197.97
2016,6,1,7,30,613.0,109.0,1.7,23.0,388.0,325.75,243.83
2016,6,1,7,45,642.0,114.5,1.75,23.5,437.5,379.4,287.77
2016,6,1,8,0,671.0,120.0,1.8,24.0,487.0,435.3,332.2
2016,6,1,8,15,693.0,125.0,1.85,24.0,534.0,489.0,374.42
2016,6,1,8,30,715.0,130.0,1.9,24.0,581.0,543.61,416.19
2016,6,1,8,45,732.0,133.5,1.95,24.5,625.0,594.25,453.16
2016,6,1,9,0,749.0,137.0,2.0,25.0,669.0,644.49,488.81
2016,6,1,9,15,548.5,238.5,1.95,25.0,640.5,632.74,476.16
2016,6,1,9,30,348.0,340.0,1.9,25.0,612.0,598.58,447.23
2016,6,1,9,45,591.0,233.0,1.9,25.5,719.5,710.84,530.08
2016,6,1,10,0,834.0,126.0,1.9,26.0,827.0,822.77,605.78
2016,6,1,10,15,841.0,127.5,1.85,26.0,855.5,857.2,626.1
2016,6,1,10,30,848.0,129.0,1.8,26.0,884.0,889.15,645.31
2016,6,1,10,45,854.0,130.0,1.8,26.5,906.5,917.05,661.02
2016,6,1,11,0,860.0,131.0,1.8,27.0,929.0,942.11,674.82
2016,6,1,11,15,863.0,131.5,1.75,27.0,944.5,960.84,685.32
2016,6,1,11,30,866.0,132.0,1.7,27.0,960.0,976.4,693.87
2016,6,1,11,45,616.0,285.5,1.7,27.0,877.0,905.76,647.19
2016,6,1,12,0,366.0,439.0,1.7,27.0,794.0,807.83,576.61
2016,6,1,12,15,618.0,285.5,1.65,27.0,885.5,913.98,653.55
2016,6,1,12,30,870.0,132.0,1.6,27.0,977.0,996.01,704.82
2016,6,1,12,45,865.0,134.5,1.6,27.5,969.0,989.13,698.33
2016,6,1,13,0,860.0,137.0,1.6,28.0,961.0,979.01,690.99
2016,6,1,13,15,856.5,136.0,1.55,28.0,946.5,963.76,681.28
2016,6,1,13,30,853.0,135.0,1.5,28.0,932.0,945.35,669.72
2016,6,1,13,45,848.5,133.5,1.5,28.0,911.0,922.45,656.09
2016,6,1,14,0,844.0,132.0,1.5,28.0,890.0,896.62,640.63
2016,6,1,14,15,598.0,257.0,1.45,28.0,786.0,790.28,570.22
2016,6,1,14,30,352.0,382.0,1.4,28.0,682.0,677.19,489.64
2016,6,1,14,45,583.0,253.0,1.4,28.0,724.5,731.94,533.83
2016,6,1,15,0,814.0,124.0,1.4,28.0,767.0,758.7,555.39
2016,6,1,15,15,802.0,121.5,1.4,27.5,728.5,713.78,527.18
2016,6,1,15,30,790.0,119.0,1.4,27.0,690.0,667.55,497.01
2016,6,1,15,45,776.0,115.0,1.4,27.0,646.5,617.46,461.98
2016,6,1,16,0,762.0,111.0,1.4,27.0,603.0,566.75,425.55
2016,6,1,16,15,742.0,107.5,1.4,26.5,556.5,512.92,386.51
2016,6,1,16,30,722.0,104.0,1.4,26.0,510.0,459.58,346.45
2016,6,1,16,45,697.5,99.5,1.4,26.0,461.0,402.81,301.85
2016,6,1,17,0,673.0,95.0,1.4,26.0,412.0,348.64,257.9
2016,6,1,17,15,639.0,89.5,1.3,25.5,362.0,292.29,211.61
2016,6,1,17,30,605.0,84.0,1.2,25.0,312.0,239.13,167.12
2016,6,1,17,45,561.0,77.0,1.15,25.0,263.5,185.97,122.87
2016,6,1,18,0,517.0,70.0,1.1,25.0,215.0,137.7,84.13
2016,6,1,18,15,452.0,61.0,1.0,24.0,169.0,90.87,51.15
2016,6,1,18,30,387.0,52.0,0.9,23.0,123.0,51.82,29.79
2016,6,1,18,45,295.5,40.0,0.85,22.5,84.5,31.18,20.69
2016,6,1,19,0,204.0,28.0,0.8,22.0,46.0,21.84,11.26
2016,6,1,19,15,102.0,14.0,0.8,21.5,23.0,13.34,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
