Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,75.5,12.0,0.45,19.5,17.5,11.44,0.0
2016,6,2,5,30,151.0,24.0,0.5,20.0,35.0,18.83,6.48
2016,6,2,5,45,250.0,37.0,0.6,20.5,71.5,28.57,18.36
2016,6,2,6,0,349.0,50.0,0.7,21.0,108.0,40.42,29.17
2016,6,2,6,15,418.5,59.5,0.65,21.0,153.0,76.43,43.47
2016,6,2,6,30,488.0,69.0,0.6,21.0,198.0,120.83,73.19
2016,6,2,6,45,294.5,106.0,0.6,21.5,189.0,148.89,104.48
2016,6,2,7,0,101.0,143.0,0.6,22.0,180.0,154.06,116.66
2016,6,2,7,15,121.0,166.5,0.55,22.5,217.5,188.91,143.94
2016,6,2,7,30,141.0,190.0,0.5,23.0,255.0,226.2,172.62
2016,6,2,7,45,89.0,201.5,0.45,23.5,244.0,223.63,170.91
2016,6,2,8,0,37.0,213.0,0.4,24.0,233.0,215.97,164.61
2016,6,2,8,15,64.0,246.0,0.35,24.5,285.0,263.84,200.09
2016,6,2,8,30,91.0,279.0,0.3,25.0,337.0,314.75,236.65
2016,6,2,8,45,190.5,297.0,0.3,25.5,429.0,402.97,300.4
2016,6,2,9,0,290.0,315.0,0.3,26.0,521.0,501.39,368.95
2016,6,2,9,15,327.5,326.5,0.35,26.0,572.0,554.1,404.74
2016,6,2,9,30,365.0,338.0,0.4,26.0,623.0,609.08,442.0
2016,6,2,9,45,286.0,374.0,0.45,26.5,603.5,597.28,430.93
2016,6,2,10,0,207.0,410.0,0.5,27.0,584.0,573.0,412.07
2016,6,2,10,15,521.5,272.5,0.55,27.0,732.0,730.3,524.79
2016,6,2,10,30,836.0,135.0,0.6,27.0,880.0,883.68,623.97
2016,6,2,10,45,840.0,137.0,0.65,27.0,901.5,910.43,638.59
2016,6,2,11,0,844.0,139.0,0.7,27.0,923.0,934.28,653.24
2016,6,2,11,15,847.0,140.0,0.75,27.0,938.0,953.22,664.97
2016,6,2,11,30,850.0,141.0,0.8,27.0,953.0,969.04,674.93
2016,6,2,11,45,605.0,291.5,0.85,27.5,872.5,900.27,630.09
2016,6,2,12,0,360.0,442.0,0.9,28.0,792.0,804.53,562.81
2016,6,2,12,15,606.0,292.0,0.9,28.0,880.5,907.94,636.45
2016,6,2,12,30,852.0,142.0,0.9,28.0,969.0,987.46,685.47
2016,6,2,12,45,839.5,149.0,0.95,28.0,959.0,977.63,679.51
2016,6,2,13,0,827.0,156.0,1.0,28.0,949.0,973.2,678.1
2016,6,2,13,15,627.0,275.5,1.0,28.0,872.0,893.5,628.12
2016,6,2,13,30,427.0,395.0,1.0,28.0,795.0,809.2,570.07
2016,6,2,13,45,330.5,418.5,1.05,28.0,724.0,726.98,516.81
2016,6,2,14,0,234.0,442.0,1.1,28.0,653.0,646.96,463.39
2016,6,2,14,15,165.0,424.5,1.05,27.5,571.0,561.68,406.21
2016,6,2,14,30,96.0,407.0,1.0,27.0,489.0,473.62,345.59
2016,6,2,14,45,130.0,394.5,1.0,27.0,501.0,490.3,359.24
2016,6,2,15,0,164.0,382.0,1.0,27.0,513.0,497.85,365.68
2016,6,2,15,15,229.0,352.0,0.95,27.0,524.0,508.09,374.47
2016,6,2,15,30,294.0,322.0,0.9,27.0,535.0,516.69,381.65
2016,6,2,15,45,226.0,308.5,0.85,27.0,466.5,440.79,327.27
2016,6,2,16,0,158.0,295.0,0.8,27.0,398.0,374.94,279.8
2016,6,2,16,15,79.0,172.5,0.7,27.0,224.0,207.58,156.35
2016,6,2,16,30,0.0,50.0,0.6,27.0,50.0,46.51,31.62
2016,6,2,16,45,0.0,28.5,0.5,27.0,28.5,26.48,15.82
2016,6,2,17,0,0.0,7.0,0.4,27.0,7.0,6.49,0.0
2016,6,2,17,15,0.0,6.5,0.4,26.5,6.5,6.03,0.0
2016,6,2,17,30,0.0,6.0,0.4,26.0,6.0,5.56,0.0
2016,6,2,17,45,0.0,5.0,0.4,25.5,5.0,4.63,0.0
2016,6,2,18,0,0.0,4.0,0.4,25.0,4.0,3.7,0.0
2016,6,2,18,15,0.0,3.0,0.4,24.5,3.0,2.78,0.0
2016,6,2,18,30,0.0,2.0,0.4,24.0,2.0,1.85,0.0
2016,6,2,18,45,0.0,1.0,0.45,24.0,1.0,0.92,0.0
2016,6,2,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,2,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,54.5,12.5,0.75,19.5,16.0,11.91,0.0
2016,6,3,5,30,109.0,25.0,0.9,20.0,32.0,19.61,7.14
2016,6,3,5,45,191.5,41.0,1.1,20.5,67.5,31.71,20.99
2016,6,3,6,0,274.0,57.0,1.3,21.0,103.0,44.64,32.76
2016,6,3,6,15,340.5,69.5,1.3,21.0,146.5,78.87,48.16
2016,6,3,6,30,407.0,82.0,1.3,21.0,190.0,120.99,76.93
2016,6,3,6,45,288.5,112.0,1.35,21.5,196.5,152.76,108.15
2016,6,3,7,0,170.0,142.0,1.4,22.0,203.0,169.83,127.4
2016,6,3,7,15,375.0,130.0,1.4,22.5,292.5,233.66,173.75
2016,6,3,7,30,580.0,118.0,1.4,23.0,382.0,321.6,240.7
2016,6,3,7,45,610.5,123.5,1.45,23.5,431.0,374.01,283.15
2016,6,3,8,0,641.0,129.0,1.5,24.0,480.0,428.89,326.48
2016,6,3,8,15,467.5,199.0,1.55,24.5,467.5,438.33,334.09
2016,6,3,8,30,294.0,269.0,1.6,25.0,455.0,427.58,324.85
2016,6,3,8,45,508.0,208.0,1.65,25.5,557.5,523.34,397.14
2016,6,3,9,0,722.0,147.0,1.7,26.0,660.0,635.39,478.89
2016,6,3,9,15,736.0,150.5,1.75,26.0,699.5,682.14,511.34
2016,6,3,9,30,750.0,154.0,1.8,26.0,739.0,726.86,542.32
2016,6,3,9,45,780.0,145.0,1.85,26.5,778.0,771.58,570.71
2016,6,3,10,0,810.0,136.0,1.9,27.0,817.0,815.83,598.19
2016,6,3,10,15,817.5,137.5,1.95,27.0,845.5,850.5,620.23
2016,6,3,10,30,825.0,139.0,2.0,27.0,874.0,877.16,637.03
2016,6,3,10,45,831.0,140.0,2.05,27.5,896.5,904.5,653.04
2016,6,3,11,0,837.0,141.0,2.1,28.0,919.0,929.08,667.19
2016,6,3,11,15,574.0,303.0,2.1,28.0,841.0,864.64,622.0
2016,6,3,11,30,311.0,465.0,2.1,28.0,763.0,772.0,553.08
2016,6,3,11,45,580.5,303.5,2.1,28.0,865.0,887.29,637.89
2016,6,3,12,0,850.0,142.0,2.1,28.0,967.0,983.76,700.8
2016,6,3,12,15,850.0,142.0,2.1,28.0,967.5,986.04,701.16
2016,6,3,12,30,850.0,142.0,2.1,28.0,968.0,985.09,700.57
2016,6,3,12,45,828.0,156.0,2.15,28.0,956.0,972.63,693.39
2016,6,3,13,0,806.0,170.0,2.2,28.0,944.0,966.45,690.36
2016,6,3,13,15,613.5,283.5,2.15,28.0,867.5,887.97,638.23
2016,6,3,13,30,421.0,397.0,2.1,28.0,791.0,805.21,578.74
2016,6,3,13,45,604.5,281.0,2.1,28.0,832.5,852.54,616.72
2016,6,3,14,0,788.0,165.0,2.1,28.0,874.0,884.63,639.98
2016,6,3,14,15,780.0,163.0,2.1,28.0,846.0,853.46,620.07
2016,6,3,14,30,772.0,161.0,2.1,28.0,818.0,819.99,599.13
2016,6,3,14,45,531.0,262.5,2.1,28.0,706.5,697.48,513.7
2016,6,3,15,0,290.0,364.0,2.1,28.0,595.0,582.7,429.87
2016,6,3,15,15,278.5,346.5,2.05,28.0,559.0,543.66,403.42
2016,6,3,15,30,267.0,329.0,2.0,28.0,523.0,504.82,376.26
2016,6,3,15,45,265.0,307.0,1.95,28.0,489.0,468.16,350.46
2016,6,3,16,0,263.0,285.0,1.9,28.0,455.0,431.15,323.95
2016,6,3,16,15,189.0,266.0,1.8,27.5,383.5,354.81,267.99
2016,6,3,16,30,115.0,247.0,1.7,27.0,312.0,288.97,219.18
2016,6,3,16,45,68.5,209.5,1.6,27.0,247.0,224.46,170.53
2016,6,3,17,0,22.0,172.0,1.5,27.0,182.0,167.07,126.91
2016,6,3,17,15,17.5,152.5,1.4,26.5,160.0,145.91,111.01
2016,6,3,17,30,13.0,133.0,1.3,26.0,138.0,125.34,95.28
2016,6,3,17,45,215.5,110.0,1.2,26.0,172.0,143.94,102.58
2016,6,3,18,0,418.0,87.0,1.1,26.0,206.0,138.11,88.39
2016,6,3,18,15,355.5,75.0,1.0,25.5,161.5,94.51,57.35
2016,6,3,18,30,293.0,63.0,0.9,25.0,117.0,58.29,36.1
2016,6,3,18,45,210.5,47.5,0.8,24.5,80.0,36.45,24.93
2016,6,3,19,0,128.0,32.0,0.7,24.0,43.0,26.3,14.88
2016,6,3,19,15,64.0,16.0,0.65,24.0,21.5,13.47,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,40.0,12.5,0.55,21.0,15.0,11.91,0.0
2016,6,4,5,30,80.0,25.0,0.6,21.0,30.0,20.72,7.97
2016,6,4,5,45,153.5,43.0,0.7,21.5,64.5,34.86,23.54
2016,6,4,6,0,227.0,61.0,0.8,22.0,99.0,47.48,35.05
2016,6,4,6,15,290.5,76.0,0.75,22.0,141.5,80.9,51.32
2016,6,4,6,30,354.0,91.0,0.7,22.0,184.0,121.93,79.53
2016,6,4,6,45,406.5,101.5,0.7,22.5,231.0,164.56,112.07
2016,6,4,7,0,459.0,112.0,0.7,23.0,278.0,213.16,150.94
2016,6,4,7,15,497.5,121.0,0.8,23.0,326.5,262.01,191.46
2016,6,4,7,30,536.0,130.0,0.9,23.0,375.0,314.79,234.91
2016,6,4,7,45,571.0,135.5,1.0,23.5,423.5,368.56,278.03
2016,6,4,8,0,606.0,141.0,1.1,24.0,472.0,423.43,320.99
2016,6,4,8,15,629.5,146.5,1.1,24.5,518.5,475.02,359.99
2016,6,4,8,30,653.0,152.0,1.1,25.0,565.0,527.81,398.6
2016,6,4,8,45,677.5,153.5,1.15,25.5,609.5,578.24,434.76
2016,6,4,9,0,702.0,155.0,1.2,26.0,654.0,629.32,470.4
2016,6,4,9,15,716.5,159.0,1.15,26.0,693.5,676.08,502.11
2016,6,4,9,30,731.0,163.0,1.1,26.0,733.0,722.05,532.45
2016,6,4,9,45,624.0,238.0,1.1,26.5,740.5,740.13,539.83
2016,6,4,10,0,517.0,313.0,1.1,27.0,748.0,746.35,539.27
2016,6,4,10,15,673.0,224.0,1.05,27.5,810.5,814.14,585.67
2016,6,4,10,30,829.0,135.0,1.0,28.0,873.0,876.27,622.4
2016,6,4,10,45,839.0,133.5,1.0,28.5,897.0,904.97,637.66
2016,6,4,11,0,849.0,132.0,1.0,29.0,921.0,931.07,651.58
2016,6,4,11,15,852.5,133.0,1.05,29.0,936.5,950.62,663.61
2016,6,4,11,30,856.0,134.0,1.1,29.0,952.0,967.06,673.87
2016,6,4,11,45,613.5,285.5,1.15,29.0,874.5,901.87,632.46
2016,6,4,12,0,371.0,437.0,1.2,29.0,797.0,809.68,568.07
2016,6,4,12,15,618.0,284.5,1.25,29.0,884.5,911.73,641.87
2016,6,4,12,30,865.0,132.0,1.3,29.0,972.0,989.9,691.06
2016,6,4,12,45,862.0,133.0,1.4,29.0,965.5,983.69,687.97
2016,6,4,13,0,859.0,134.0,1.5,29.0,959.0,974.23,683.91
2016,6,4,13,15,856.0,133.5,1.55,29.0,945.0,960.11,676.3
2016,6,4,13,30,853.0,133.0,1.6,29.0,931.0,942.82,666.77
2016,6,4,13,45,850.0,130.5,1.65,29.5,910.5,920.5,652.78
2016,6,4,14,0,847.0,128.0,1.7,30.0,890.0,895.17,636.92
2016,6,4,14,15,840.0,126.5,1.75,29.5,862.5,864.43,620.05
2016,6,4,14,30,833.0,125.0,1.8,29.0,835.0,831.17,601.33
2016,6,4,14,45,591.5,236.5,1.85,29.0,730.5,723.04,528.49
2016,6,4,15,0,350.0,348.0,1.9,29.0,626.0,613.45,449.56
2016,6,4,15,15,572.5,231.5,1.85,29.0,658.5,654.88,483.99
2016,6,4,15,30,795.0,115.0,1.8,29.0,691.0,667.7,496.64
2016,6,4,15,45,776.5,113.5,1.8,29.0,647.5,617.15,460.62
2016,6,4,16,0,758.0,112.0,1.8,29.0,604.0,566.36,424.0
2016,6,4,16,15,738.5,108.0,1.75,28.5,557.5,512.63,384.83
2016,6,4,16,30,719.0,104.0,1.7,28.0,511.0,459.36,344.72
2016,6,4,16,45,687.0,102.0,1.7,28.0,461.0,401.95,299.84
2016,6,4,17,0,655.0,100.0,1.7,28.0,411.0,347.95,256.31
2016,6,4,17,15,621.0,94.0,1.55,27.5,362.0,292.15,210.75
2016,6,4,17,30,587.0,88.0,1.4,27.0,313.0,239.56,167.04
2016,6,4,17,45,535.5,82.0,1.3,26.5,263.5,186.77,123.96
2016,6,4,18,0,484.0,76.0,1.2,26.0,214.0,139.75,86.88
2016,6,4,18,15,420.5,66.5,1.15,25.5,169.0,94.43,54.73
2016,6,4,18,30,357.0,57.0,1.1,25.0,124.0,55.74,32.64
2016,6,4,18,45,265.5,44.0,1.1,24.5,85.5,33.68,22.64
2016,6,4,19,0,174.0,31.0,1.1,24.0,47.0,24.16,13.34
2016,6,4,19,15,87.0,15.5,1.15,24.0,23.5,12.19,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,6.5,1.85,21.0,6.5,6.2,0.0
2016,6,5,5,30,0.0,13.0,2.1,21.0,13.0,12.05,2.33
2016,6,5,5,45,0.0,27.5,2.35,21.5,27.5,25.54,15.73
2016,6,5,6,0,0.0,42.0,2.6,22.0,42.0,38.73,27.56
2016,6,5,6,15,0.0,60.0,2.75,22.0,60.0,54.88,39.8
2016,6,5,6,30,0.0,78.0,2.9,22.0,78.0,71.3,53.55
2016,6,5,6,45,0.0,97.5,3.05,22.5,97.5,89.21,68.18
2016,6,5,7,0,0.0,117.0,3.2,23.0,117.0,107.29,82.65
2016,6,5,7,15,4.0,134.5,3.25,23.0,136.5,124.92,96.58
2016,6,5,7,30,8.0,152.0,3.3,23.0,156.0,143.08,110.8
2016,6,5,7,45,4.0,146.0,3.4,23.0,148.0,136.97,105.61
2016,6,5,8,0,0.0,140.0,3.5,23.0,140.0,130.13,99.81
2016,6,5,8,15,11.5,185.5,3.55,23.0,193.0,178.52,137.94
2016,6,5,8,30,23.0,231.0,3.6,23.0,246.0,228.39,176.65
2016,6,5,8,45,180.0,267.5,3.65,23.5,395.0,367.93,285.39
2016,6,5,9,0,337.0,304.0,3.7,24.0,544.0,521.27,400.73
2016,6,5,9,15,375.5,309.0,3.75,24.0,590.5,570.35,436.6
2016,6,5,9,30,414.0,314.0,3.8,24.0,637.0,626.41,477.42
2016,6,5,9,45,345.0,356.0,3.85,24.5,633.5,625.46,473.55
2016,6,5,10,0,276.0,398.0,3.9,25.0,630.0,623.35,468.79
2016,6,5,10,15,281.5,412.0,3.9,25.0,656.0,652.53,489.06
2016,6,5,10,30,287.0,426.0,3.9,25.0,682.0,681.05,508.54
2016,6,5,10,45,182.5,435.5,3.95,25.5,600.0,596.97,445.2
2016,6,5,11,0,78.0,445.0,4.0,26.0,518.0,506.08,376.43
2016,6,5,11,15,44.0,325.5,4.05,26.0,367.0,357.47,268.2
2016,6,5,11,30,10.0,206.0,4.1,26.0,216.0,203.87,152.56
2016,6,5,11,45,19.5,296.0,4.2,26.0,315.0,299.46,224.98
2016,6,5,12,0,29.0,386.0,4.3,26.0,414.0,404.95,302.63
2016,6,5,12,15,110.0,441.5,4.3,26.0,548.5,549.26,409.07
2016,6,5,12,30,191.0,497.0,4.3,26.0,683.0,684.38,505.58
2016,6,5,12,45,113.5,450.0,4.35,26.0,560.5,560.09,415.79
2016,6,5,13,0,36.0,403.0,4.4,26.0,438.0,427.83,318.9
2016,6,5,13,15,105.5,438.5,4.35,26.0,538.5,537.16,400.61
2016,6,5,13,30,175.0,474.0,4.3,26.0,639.0,635.24,471.67
2016,6,5,13,45,279.0,433.0,4.3,26.0,688.5,693.18,515.51
2016,6,5,14,0,383.0,392.0,4.3,26.0,738.0,738.27,550.15
2016,6,5,14,15,593.5,265.0,4.2,25.5,781.0,793.64,596.07
2016,6,5,14,30,804.0,138.0,4.1,25.0,824.0,824.16,621.12
2016,6,5,14,45,795.5,135.0,4.05,25.0,791.0,786.29,595.27
2016,6,5,15,0,787.0,132.0,4.0,25.0,758.0,746.45,568.3
2016,6,5,15,15,509.5,234.5,3.85,25.0,631.5,609.86,465.97
2016,6,5,15,30,232.0,337.0,3.7,25.0,505.0,484.18,368.82
2016,6,5,15,45,139.0,302.5,3.6,25.0,401.5,379.31,290.34
2016,6,5,16,0,46.0,268.0,3.5,25.0,298.0,279.88,214.36
2016,6,5,16,15,23.5,214.0,3.35,24.5,230.0,211.95,162.81
2016,6,5,16,30,1.0,160.0,3.2,24.0,162.0,149.23,114.25
2016,6,5,16,45,100.0,179.5,3.1,24.0,228.0,212.52,164.43
2016,6,5,17,0,199.0,199.0,3.0,24.0,294.0,260.72,200.51
2016,6,5,17,15,194.0,175.0,2.9,23.5,259.0,224.13,171.06
2016,6,5,17,30,189.0,151.0,2.8,23.0,224.0,188.17,141.78
2016,6,5,17,45,176.5,129.5,2.75,23.0,189.5,153.47,113.24
2016,6,5,18,0,164.0,108.0,2.7,23.0,155.0,120.4,86.29
2016,6,5,18,15,140.5,88.0,2.65,23.0,122.5,89.27,62.26
2016,6,5,18,30,117.0,68.0,2.6,23.0,90.0,61.27,42.18
2016,6,5,18,45,83.0,49.0,2.6,23.0,62.5,41.24,29.18
2016,6,5,19,0,49.0,30.0,2.6,23.0,35.0,25.96,14.93
2016,6,5,19,15,24.5,15.0,2.55,23.0,17.5,13.37,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,87.0,12.0,1.4,20.0,18.0,11.44,0.0
2016,6,6,5,30,174.0,24.0,1.5,20.0,36.0,18.82,6.95
2016,6,6,5,45,263.5,36.5,1.6,20.0,72.0,28.14,18.06
2016,6,6,6,0,353.0,49.0,1.7,20.0,108.0,38.8,27.89
2016,6,6,6,15,339.5,67.5,1.7,20.0,140.5,76.57,46.65
2016,6,6,6,30,326.0,86.0,1.7,20.0,173.0,113.75,74.87
2016,6,6,6,45,353.0,102.0,1.7,20.5,214.5,154.7,107.59
2016,6,6,7,0,380.0,118.0,1.7,21.0,256.0,198.83,144.15
2016,6,6,7,15,513.5,106.5,1.65,21.0,323.5,254.38,187.71
2016,6,6,7,30,647.0,95.0,1.6,21.0,391.0,322.49,242.36
2016,6,6,7,45,672.5,100.5,1.55,21.0,439.5,376.28,287.33
2016,6,6,8,0,698.0,106.0,1.5,21.0,488.0,431.9,332.46
2016,6,6,8,15,576.5,165.5,1.5,21.0,500.5,464.48,358.38
2016,6,6,8,30,455.0,225.0,1.5,21.0,513.0,480.59,370.21
2016,6,6,8,45,407.5,261.5,1.5,21.5,533.5,510.12,390.72
2016,6,6,9,0,360.0,298.0,1.5,22.0,554.0,530.53,403.71
2016,6,6,9,15,372.5,313.0,1.55,22.0,591.5,571.68,433.22
2016,6,6,9,30,385.0,328.0,1.6,22.0,629.0,612.9,462.16
2016,6,6,9,45,358.0,355.0,1.65,22.5,645.0,634.4,475.1
2016,6,6,10,0,331.0,382.0,1.7,23.0,661.0,652.9,485.85
2016,6,6,10,15,309.0,404.0,1.7,23.0,671.5,667.99,494.91
2016,6,6,10,30,287.0,426.0,1.7,23.0,682.0,680.7,502.26
2016,6,6,10,45,282.5,439.5,1.75,23.5,697.0,698.82,513.19
2016,6,6,11,0,278.0,453.0,1.8,24.0,712.0,715.61,523.1
2016,6,6,11,15,284.5,459.5,1.85,24.0,728.5,734.63,535.9
2016,6,6,11,30,291.0,466.0,1.9,24.0,745.0,752.59,547.98
2016,6,6,11,45,297.0,472.5,1.95,24.0,759.0,768.89,558.94
2016,6,6,12,0,303.0,479.0,2.0,24.0,773.0,783.86,569.06
2016,6,6,12,15,212.5,485.5,2.0,24.0,692.0,694.23,506.38
2016,6,6,12,30,122.0,492.0,2.0,24.0,611.0,611.09,447.44
2016,6,6,12,45,139.0,491.0,2.0,24.0,625.5,625.82,458.81
2016,6,6,13,0,156.0,490.0,2.0,24.0,640.0,639.5,468.77
2016,6,6,13,15,165.5,482.5,2.0,24.0,639.5,638.33,468.43
2016,6,6,13,30,175.0,475.0,2.0,24.0,639.0,636.1,467.51
2016,6,6,13,45,166.5,463.0,2.05,24.0,616.5,611.65,451.09
2016,6,6,14,0,158.0,451.0,2.1,24.0,594.0,586.88,434.47
2016,6,6,14,15,106.5,416.0,2.1,24.0,511.0,495.23,369.25
2016,6,6,14,30,55.0,381.0,2.1,24.0,428.0,413.34,309.86
2016,6,6,14,45,41.5,344.5,2.1,24.0,379.5,364.12,274.42
2016,6,6,15,0,28.0,308.0,2.1,24.0,331.0,316.0,239.13
2016,6,6,15,15,27.0,291.5,2.0,23.5,312.5,297.46,226.2
2016,6,6,15,30,26.0,275.0,1.9,23.0,294.0,278.99,213.09
2016,6,6,15,45,30.0,265.5,1.85,23.0,286.5,270.46,207.17
2016,6,6,16,0,34.0,256.0,1.8,23.0,279.0,261.45,200.79
2016,6,6,16,15,26.0,228.5,1.75,23.0,245.0,226.77,174.5
2016,6,6,16,30,18.0,201.0,1.7,23.0,211.0,195.45,150.64
2016,6,6,16,45,11.0,176.0,1.7,23.0,182.0,167.85,129.46
2016,6,6,17,0,4.0,151.0,1.7,23.0,153.0,141.15,108.79
2016,6,6,17,15,2.0,133.5,1.55,22.5,134.5,123.81,95.51
2016,6,6,17,30,0.0,116.0,1.4,22.0,116.0,106.79,82.26
2016,6,6,17,45,0.0,98.0,1.3,22.0,98.0,90.07,68.85
2016,6,6,18,0,0.0,80.0,1.2,22.0,80.0,73.48,55.32
2016,6,6,18,15,0.0,63.0,1.1,21.5,63.0,57.92,42.5
2016,6,6,18,30,0.0,46.0,1.0,21.0,46.0,42.55,29.61
2016,6,6,18,45,0.0,32.0,0.95,21.0,32.0,29.72,19.72
2016,6,6,19,0,0.0,18.0,0.9,21.0,18.0,16.69,7.79
2016,6,6,19,15,0.0,9.0,0.9,20.5,9.0,8.34,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,104.0,12.0,1.3,17.0,19.5,11.44,0.0
2016,6,7,5,30,208.0,24.0,1.5,17.0,39.0,19.28,7.49
2016,6,7,5,45,315.0,35.0,1.7,17.5,78.0,27.38,17.64
2016,6,7,6,0,422.0,46.0,1.9,18.0,117.0,36.1,25.8
2016,6,7,6,15,491.5,54.0,1.9,18.5,164.0,74.88,40.47
2016,6,7,6,30,561.0,62.0,1.9,19.0,211.0,121.96,71.82
2016,6,7,6,45,607.0,68.5,1.9,19.5,261.5,171.56,111.29
2016,6,7,7,0,653.0,75.0,1.9,20.0,312.0,226.3,157.53
2016,6,7,7,15,687.5,80.0,2.05,20.5,363.5,281.1,205.03
2016,6,7,7,30,722.0,85.0,2.2,21.0,415.0,340.82,255.99
2016,6,7,7,45,747.5,89.0,2.4,21.5,465.5,397.02,303.43
2016,6,7,8,0,773.0,93.0,2.6,22.0,516.0,454.91,350.89
2016,6,7,8,15,792.5,96.0,2.65,22.5,565.0,510.1,394.64
2016,6,7,8,30,812.0,99.0,2.7,23.0,614.0,565.75,437.32
2016,6,7,8,45,827.0,102.0,2.8,24.0,659.0,618.78,475.99
2016,6,7,9,0,842.0,105.0,2.9,25.0,704.0,669.84,512.02
2016,6,7,9,15,853.0,107.5,2.85,25.0,744.5,717.63,545.64
2016,6,7,9,30,864.0,110.0,2.8,25.0,785.0,763.98,576.26
2016,6,7,9,45,872.5,112.0,2.75,25.5,820.0,806.16,602.4
2016,6,7,10,0,881.0,114.0,2.7,26.0,855.0,846.23,626.7
2016,6,7,10,15,886.5,115.5,2.7,26.0,883.5,880.93,648.66
2016,6,7,10,30,892.0,117.0,2.7,26.0,912.0,912.93,668.75
2016,6,7,10,45,893.5,119.0,2.7,26.5,933.0,938.93,683.47
2016,6,7,11,0,895.0,121.0,2.7,27.0,954.0,961.75,696.09
2016,6,7,11,15,897.0,121.5,2.75,27.0,968.5,980.32,707.79
2016,6,7,11,30,899.0,122.0,2.8,27.0,983.0,995.57,717.46
2016,6,7,11,45,896.5,124.5,2.9,27.5,989.0,1005.0,722.51
2016,6,7,12,0,894.0,127.0,3.0,28.0,995.0,1010.96,725.45
2016,6,7,12,15,893.5,127.0,3.1,28.0,995.5,1013.03,727.46
2016,6,7,12,30,893.0,127.0,3.2,28.0,996.0,1011.71,727.42
2016,6,7,12,45,889.5,128.0,3.35,28.0,988.5,1005.02,724.41
2016,6,7,13,0,886.0,129.0,3.5,28.0,981.0,994.98,719.3
2016,6,7,13,15,883.5,128.0,3.55,28.0,967.5,980.66,710.76
2016,6,7,13,30,881.0,127.0,3.6,28.0,954.0,963.06,700.16
2016,6,7,13,45,598.5,276.0,3.65,28.0,832.5,841.66,618.27
2016,6,7,14,0,316.0,425.0,3.7,28.0,711.0,710.21,521.51
2016,6,7,14,15,587.5,274.5,3.7,28.0,784.5,797.39,590.61
2016,6,7,14,30,859.0,124.0,3.7,28.0,858.0,852.4,631.2
2016,6,7,14,45,855.5,119.5,3.7,28.0,826.0,815.98,606.99
2016,6,7,15,0,852.0,115.0,3.7,28.0,794.0,777.05,581.5
2016,6,7,15,15,841.5,113.0,3.6,27.5,755.0,733.1,552.99
2016,6,7,15,30,831.0,111.0,3.5,27.0,716.0,689.4,523.57
2016,6,7,15,45,818.5,107.5,3.4,27.0,673.0,639.25,486.85
2016,6,7,16,0,806.0,104.0,3.3,27.0,630.0,588.21,448.68
2016,6,7,16,15,594.0,160.0,3.15,26.5,531.5,484.57,370.17
2016,6,7,16,30,382.0,216.0,3.0,26.0,433.0,394.44,301.34
2016,6,7,16,45,557.0,151.5,2.85,26.0,435.5,391.14,297.03
2016,6,7,17,0,732.0,87.0,2.7,26.0,438.0,368.14,274.46
2016,6,7,17,15,701.0,82.0,2.55,25.5,387.0,308.57,224.72
2016,6,7,17,30,670.0,77.0,2.4,25.0,336.0,253.25,177.62
2016,6,7,17,45,632.0,70.5,2.25,24.5,286.0,198.07,130.92
2016,6,7,18,0,594.0,64.0,2.1,24.0,236.0,146.98,89.0
2016,6,7,18,15,531.5,57.0,2.0,23.0,188.0,97.43,53.22
2016,6,7,18,30,469.0,50.0,1.9,22.0,140.0,55.26,29.73
2016,6,7,18,45,374.0,40.0,1.85,21.5,98.5,30.75,20.54
2016,6,7,19,0,279.0,30.0,1.8,21.0,57.0,23.83,13.59
2016,6,7,19,15,139.5,15.0,1.8,20.5,28.5,11.67,0.0
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,111.5,12.5,1.35,14.5,20.5,11.91,0.0
2016,6,8,5,30,223.0,25.0,1.6,15.0,41.0,20.25,8.31
2016,6,8,5,45,329.5,36.5,1.85,15.5,81.0,28.8,19.03
2016,6,8,6,0,436.0,48.0,2.1,16.0,121.0,37.72,27.45
2016,6,8,6,15,506.0,56.0,2.25,16.5,169.0,77.29,42.42
2016,6,8,6,30,576.0,64.0,2.4,17.0,217.0,125.24,74.51
2016,6,8,6,45,624.5,70.0,2.55,18.0,268.5,175.69,114.71
2016,6,8,7,0,673.0,76.0,2.7,19.0,320.0,231.56,161.99
2016,6,8,7,15,706.5,80.5,2.95,19.0,372.0,286.74,210.78
2016,6,8,7,30,740.0,85.0,3.2,19.0,424.0,346.69,263.22
2016,6,8,7,45,766.5,88.5,3.45,19.5,475.5,403.79,312.17
2016,6,8,8,0,793.0,92.0,3.7,20.0,527.0,462.66,361.23
2016,6,8,8,15,811.5,95.5,3.75,20.0,575.5,518.86,407.34
2016,6,8,8,30,830.0,99.0,3.8,20.0,624.0,575.38,452.42
2016,6,8,8,45,844.5,101.5,3.85,20.5,669.5,628.48,492.82
2016,6,8,9,0,859.0,104.0,3.9,21.0,715.0,679.55,530.61
2016,6,8,9,15,869.5,106.0,3.85,21.0,755.0,727.25,565.12
2016,6,8,9,30,880.0,108.0,3.8,21.0,795.0,773.41,596.58
2016,6,8,9,45,889.5,108.5,3.8,21.5,830.5,815.52,623.82
2016,6,8,10,0,899.0,109.0,3.8,22.0,866.0,855.56,649.25
2016,6,8,10,15,905.5,110.5,3.75,22.0,895.5,891.71,672.73
2016,6,8,10,30,912.0,112.0,3.7,22.0,925.0,925.17,694.2
2016,6,8,10,45,917.5,112.5,3.65,22.5,948.0,953.88,710.96
2016,6,8,11,0,923.0,113.0,3.6,23.0,971.0,979.53,725.54
2016,6,8,11,15,926.0,113.5,3.55,23.0,987.5,999.6,737.79
2016,6,8,11,30,929.0,114.0,3.5,23.0,1004.0,1016.28,747.85
2016,6,8,11,45,933.5,113.0,3.5,23.5,1013.5,1029.5,754.61
2016,6,8,12,0,938.0,112.0,3.5,24.0,1023.0,1039.24,759.19
2016,6,8,12,15,938.5,112.0,3.45,24.0,1024.5,1042.48,760.74
2016,6,8,12,30,939.0,112.0,3.4,24.0,1026.0,1042.15,760.12
2016,6,8,12,45,941.0,110.0,3.35,24.0,1020.5,1037.73,757.0
2016,6,8,13,0,943.0,108.0,3.3,24.0,1015.0,1029.69,751.66
2016,6,8,13,15,941.0,107.0,3.2,24.0,1001.5,1015.15,741.82
2016,6,8,13,30,939.0,106.0,3.1,24.0,988.0,997.11,729.83
2016,6,8,13,45,938.5,103.5,3.05,24.0,967.5,975.53,716.01
2016,6,8,14,0,938.0,101.0,3.0,24.0,947.0,950.53,700.01
2016,6,8,14,15,932.5,99.5,2.95,24.0,919.0,918.83,679.59
2016,6,8,14,30,927.0,98.0,2.9,24.0,891.0,884.23,657.2
2016,6,8,14,45,921.5,95.5,2.85,24.0,857.5,845.89,632.19
2016,6,8,15,0,916.0,93.0,2.8,24.0,824.0,804.99,605.29
2016,6,8,15,15,906.5,91.0,2.75,24.0,784.0,759.31,574.85
2016,6,8,15,30,897.0,89.0,2.7,24.0,744.0,711.81,542.83
2016,6,8,15,45,885.5,86.5,2.65,24.0,699.5,660.94,506.08
2016,6,8,16,0,874.0,84.0,2.6,24.0,655.0,608.92,467.26
2016,6,8,16,15,858.0,81.5,2.45,23.5,606.5,553.55,425.35
2016,6,8,16,30,842.0,79.0,2.3,23.0,558.0,498.0,381.99
2016,6,8,16,45,821.0,75.5,2.2,23.0,507.5,439.36,334.39
2016,6,8,17,0,800.0,72.0,2.1,23.0,457.0,380.37,285.17
2016,6,8,17,15,771.5,68.5,1.95,22.5,404.5,321.07,234.98
2016,6,8,17,30,743.0,65.0,1.8,22.0,352.0,264.14,185.74
2016,6,8,17,45,703.0,60.5,1.7,21.5,300.0,206.44,136.31
2016,6,8,18,0,663.0,56.0,1.6,21.0,248.0,153.0,91.91
2016,6,8,18,15,603.5,50.0,1.5,20.0,198.5,100.81,53.64
2016,6,8,18,30,544.0,44.0,1.4,19.0,149.0,53.1,26.41
2016,6,8,18,45,448.5,36.0,1.35,18.0,105.5,27.19,17.85
2016,6,8,19,0,353.0,28.0,1.3,17.0,62.0,21.95,12.42
2016,6,8,19,15,176.5,14.0,1.3,16.5,31.0,10.75,0.0
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,15,136.5,11.5,1.25,10.5,21.5,10.96,0.0
2016,6,9,5,30,273.0,23.0,1.4,11.0,43.0,18.35,7.23
2016,6,9,5,45,381.0,32.5,1.55,12.0,83.5,25.12,16.17
2016,6,9,6,0,489.0,42.0,1.7,13.0,124.0,32.2,22.95
2016,6,9,6,15,556.5,48.5,1.55,13.5,172.5,73.39,38.02
2016,6,9,6,30,624.0,55.0,1.4,14.0,221.0,122.56,70.97
2016,6,9,6,45,669.0,60.0,1.3,15.0,272.5,176.2,114.22
2016,6,9,7,0,714.0,65.0,1.2,16.0,324.0,232.55,162.29
2016,6,9,7,15,745.5,69.0,1.15,16.5,376.5,288.67,211.47
2016,6,9,7,30,777.0,73.0,1.1,17.0,429.0,347.66,262.16
2016,6,9,7,45,800.5,76.5,1.05,18.0,480.5,405.48,309.98
2016,6,9,8,0,824.0,80.0,1.0,19.0,532.0,464.69,356.83
2016,6,9,8,15,842.0,83.0,1.0,19.5,581.0,521.98,401.26
2016,6,9,8,30,860.0,86.0,1.0,20.0,630.0,578.75,443.62
2016,6,9,8,45,873.0,88.0,1.05,20.5,675.5,631.35,481.93
2016,6,9,9,0,886.0,90.0,1.1,21.0,721.0,683.09,518.43
2016,6,9,9,15,896.5,92.0,1.05,21.5,762.0,731.93,549.69
2016,6,9,9,30,907.0,94.0,1.0,22.0,803.0,779.18,578.15
2016,6,9,9,45,913.5,96.5,1.0,22.5,838.5,821.94,603.68
2016,6,9,10,0,920.0,99.0,1.0,23.0,874.0,862.34,627.28
2016,6,9,10,15,926.0,100.5,1.1,23.0,903.5,898.76,650.82
2016,6,9,10,30,932.0,102.0,1.2,23.0,933.0,932.4,672.56
2016,6,9,10,45,936.0,103.0,1.3,23.5,956.0,960.78,689.63
2016,6,9,11,0,940.0,104.0,1.4,24.0,979.0,985.97,704.69
2016,6,9,11,15,943.0,104.5,1.5,24.0,995.0,1006.4,718.17
2016,6,9,11,30,946.0,105.0,1.6,24.0,1011.0,1023.38,729.62
2016,6,9,11,45,946.5,105.5,1.7,24.0,1019.0,1034.4,737.46
2016,6,9,12,0,947.0,106.0,1.8,24.0,1027.0,1041.82,743.19
2016,6,9,12,15,946.5,106.0,1.85,24.0,1027.5,1044.15,745.17
2016,6,9,12,30,946.0,106.0,1.9,24.0,1028.0,1042.87,745.05
2016,6,9,12,45,946.0,105.0,1.95,24.5,1021.0,1037.49,741.05
2016,6,9,13,0,946.0,104.0,2.0,25.0,1014.0,1028.49,734.91
2016,6,9,13,15,942.5,103.5,2.0,25.0,999.5,1013.02,725.62
2016,6,9,13,30,939.0,103.0,2.0,25.0,985.0,994.09,714.27
2016,6,9,13,45,934.5,101.5,2.0,25.0,963.0,969.86,699.6
2016,6,9,14,0,930.0,100.0,2.0,25.0,941.0,942.4,682.89
2016,6,9,14,15,924.0,99.0,1.95,25.0,912.5,911.04,663.1
2016,6,9,14,30,918.0,98.0,1.9,25.0,884.0,876.83,641.41
2016,6,9,14,45,910.0,96.5,1.9,25.0,849.5,837.83,616.95
2016,6,9,15,0,902.0,95.0,1.9,25.0,815.0,796.48,590.71
2016,6,9,15,15,891.5,93.0,1.85,25.0,775.0,750.68,560.74
2016,6,9,15,30,881.0,91.0,1.8,25.0,735.0,703.17,529.3
2016,6,9,15,45,868.0,88.5,1.75,25.0,690.5,652.1,493.0
2016,6,9,16,0,855.0,86.0,1.7,25.0,646.0,600.06,454.87
2016,6,9,16,15,837.5,83.5,1.65,25.0,597.5,544.85,413.36
2016,6,9,16,30,820.0,81.0,1.6,25.0,549.0,489.64,370.61
2016,6,9,16,45,798.0,77.5,1.55,25.0,498.5,430.86,323.93
2016,6,9,17,0,776.0,74.0,1.5,25.0,448.0,373.68,277.05
2016,6,9,17,15,746.5,70.0,1.35,24.5,396.5,314.93,228.1
2016,6,9,17,30,717.0,66.0,1.2,24.0,345.0,258.68,180.22
2016,6,9,17,45,675.5,61.5,1.1,23.5,293.5,202.17,132.54
2016,6,9,18,0,634.0,57.0,1.0,23.0,242.0,150.1,89.9
2016,6,9,18,15,574.0,51.0,1.0,22.0,193.5,97.23,51.32
2016,6,9,18,30,514.0,45.0,1.0,21.0,145.0,53.47,26.88
2016,6,9,18,45,419.5,36.5,1.0,20.5,102.5,27.54,17.95
2016,6,9,19,0,325.0,28.0,1.0,20.0,60.0,21.86,12.22
2016,6,9,19,15,162.5,14.0,1.0,19.5,30.0,10.71,0.0
2016,6,9,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,99.5,12.0,1.55,14.5,19.5,11.44,0.0
2016,6,10,5,30,199.0,24.0,1.8,15.0,39.0,19.25,7.67
2016,6,10,5,45,300.0,35.5,2.1,15.5,77.0,27.81,18.18
2016,6,10,6,0,401.0,47.0,2.4,16.0,115.0,36.17,26.08
2016,6,10,6,15,469.0,55.5,2.3,16.5,161.0,73.89,41.0
2016,6,10,6,30,537.0,64.0,2.2,17.0,207.0,119.74,71.66
2016,6,10,6,45,584.0,70.5,2.15,17.5,256.5,167.98,110.15
2016,6,10,7,0,631.0,77.0,2.1,18.0,306.0,221.49,155.56
2016,6,10,7,15,665.0,82.0,2.15,18.5,356.5,274.77,202.05
2016,6,10,7,30,699.0,87.0,2.2,19.0,407.0,331.31,250.73
2016,6,10,7,45,540.5,145.0,2.25,20.0,410.0,360.17,277.96
2016,6,10,8,0,382.0,203.0,2.3,21.0,413.0,369.85,287.18
2016,6,10,8,15,339.5,235.5,2.2,21.5,434.5,400.39,310.57
2016,6,10,8,30,297.0,268.0,2.1,22.0,456.0,426.15,329.05
2016,6,10,8,45,558.5,188.0,2.05,22.5,573.5,534.52,412.05
2016,6,10,9,0,820.0,108.0,2.0,23.0,691.0,657.72,503.4
2016,6,10,9,15,831.5,110.5,1.85,23.0,731.0,703.45,534.29
2016,6,10,9,30,843.0,113.0,1.7,23.0,771.0,749.3,563.33
2016,6,10,9,45,857.5,111.5,1.6,23.5,807.5,792.01,588.82
2016,6,10,10,0,872.0,110.0,1.5,24.0,844.0,833.09,612.6
2016,6,10,10,15,878.5,111.5,1.35,24.5,873.0,868.41,631.38
2016,6,10,10,30,885.0,113.0,1.2,25.0,902.0,901.13,647.91
2016,6,10,10,45,890.5,113.5,1.05,25.5,925.0,929.21,660.93
2016,6,10,11,0,896.0,114.0,0.9,26.0,948.0,954.32,671.63
2016,6,10,11,15,899.5,114.5,0.75,26.0,964.0,974.44,680.18
2016,6,10,11,30,903.0,115.0,0.6,26.0,980.0,991.3,686.5
2016,6,10,11,45,906.0,114.5,0.5,26.0,989.0,1003.34,690.9
2016,6,10,12,0,909.0,114.0,0.4,26.0,998.0,1011.99,693.36
2016,6,10,12,15,909.5,114.0,0.35,26.0,999.0,1015.23,693.9
2016,6,10,12,30,910.0,114.0,0.3,26.0,1000.0,1015.02,692.61
2016,6,10,12,45,911.0,112.0,0.25,26.5,994.5,1009.87,687.27
2016,6,10,13,0,912.0,110.0,0.2,27.0,989.0,1001.22,680.14
2016,6,10,13,15,910.0,109.5,0.25,27.0,975.5,987.68,673.67
2016,6,10,13,30,908.0,109.0,0.3,27.0,962.0,970.76,665.35
2016,6,10,13,45,904.5,107.5,0.35,27.0,941.5,948.14,653.69
2016,6,10,14,0,901.0,106.0,0.4,27.0,921.0,922.35,640.15
2016,6,10,14,15,895.0,105.0,0.4,27.0,893.5,891.83,622.65
2016,6,10,14,30,889.0,104.0,0.4,27.0,866.0,858.56,603.39
2016,6,10,14,45,881.0,103.0,0.4,27.0,832.5,821.08,581.35
2016,6,10,15,0,873.0,102.0,0.4,27.0,799.0,781.35,557.68
2016,6,10,15,15,862.5,100.0,0.4,27.0,760.0,736.73,530.58
2016,6,10,15,30,852.0,98.0,0.4,27.0,721.0,690.49,501.92
2016,6,10,15,45,837.0,96.0,0.45,27.0,677.0,639.96,468.62
2016,6,10,16,0,822.0,94.0,0.5,27.0,633.0,588.7,433.68
2016,6,10,16,15,804.0,91.0,0.55,27.0,585.5,534.41,395.31
2016,6,10,16,30,786.0,88.0,0.6,27.0,538.0,479.76,355.22
2016,6,10,16,45,760.5,85.0,0.7,27.0,488.0,422.23,311.78
2016,6,10,17,0,735.0,82.0,0.8,27.0,438.0,366.21,267.72
2016,6,10,17,15,703.0,78.0,0.85,26.5,386.5,308.89,221.56
2016,6,10,17,30,671.0,74.0,0.9,26.0,335.0,252.52,175.0
2016,6,10,17,45,624.5,69.0,0.95,25.5,284.5,196.86,129.14
2016,6,10,18,0,578.0,64.0,1.0,25.0,234.0,146.24,88.47
2016,6,10,18,15,516.5,57.0,1.0,24.0,186.5,97.62,53.44
2016,6,10,18,30,455.0,50.0,1.0,23.0,139.0,56.24,30.01
2016,6,10,18,45,359.5,40.5,1.0,22.5,98.0,30.97,20.69
2016,6,10,19,0,264.0,31.0,1.0,22.0,57.0,24.55,14.32
2016,6,10,19,15,132.0,15.5,1.05,21.5,28.5,12.0,0.0
2016,6,10,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,79.5,12.5,0.95,18.5,18.0,11.91,0.0
2016,6,11,5,30,159.0,25.0,1.1,19.0,36.0,19.61,7.72
2016,6,11,5,45,253.0,38.0,1.25,19.5,72.5,29.32,19.12
2016,6,11,6,0,347.0,51.0,1.4,20.0,109.0,38.65,27.77
2016,6,11,6,15,414.5,60.5,1.4,20.5,153.5,74.8,42.93
2016,6,11,6,30,482.0,70.0,1.4,21.0,198.0,118.22,71.57
2016,6,11,6,45,531.5,77.0,1.4,21.5,246.5,164.09,107.22
2016,6,11,7,0,581.0,84.0,1.4,22.0,295.0,215.59,149.72
2016,6,11,7,15,616.5,90.0,1.5,22.5,344.5,267.39,193.73
2016,6,11,7,30,652.0,96.0,1.6,23.0,394.0,322.69,240.15
2016,6,11,7,45,679.5,100.5,1.7,24.0,443.5,376.49,284.1
2016,6,11,8,0,707.0,105.0,1.8,25.0,493.0,432.33,328.21
2016,6,11,8,15,728.0,109.0,1.8,25.5,540.0,487.02,370.4
2016,6,11,8,30,749.0,113.0,1.8,26.0,587.0,541.23,410.84
2016,6,11,8,45,766.0,116.0,1.8,27.0,631.5,592.47,446.97
2016,6,11,9,0,783.0,119.0,1.8,28.0,676.0,643.49,481.63
2016,6,11,9,15,795.5,121.5,1.75,28.0,716.0,690.34,513.92
2016,6,11,9,30,808.0,124.0,1.7,28.0,756.0,736.04,543.61
2016,6,11,9,45,818.0,126.5,1.7,28.5,790.5,778.38,569.4
2016,6,11,10,0,828.0,129.0,1.7,29.0,825.0,814.83,590.93
2016,6,11,10,15,835.0,130.5,1.7,29.0,854.0,849.19,612.08
2016,6,11,10,30,842.0,132.0,1.7,29.0,883.0,881.11,631.52
2016,6,11,10,45,846.5,133.5,1.7,29.5,905.5,908.18,646.48
2016,6,11,11,0,851.0,135.0,1.7,30.0,928.0,932.38,659.57
2016,6,11,11,15,854.5,136.0,1.7,30.0,943.5,952.17,671.2
2016,6,11,11,30,858.0,137.0,1.7,30.0,959.0,968.86,680.98
2016,6,11,11,45,859.0,138.0,1.7,30.5,967.0,979.93,685.99
2016,6,11,12,0,860.0,139.0,1.7,31.0,975.0,987.76,689.11
2016,6,11,12,15,860.0,139.0,1.7,31.0,976.0,990.39,690.56
2016,6,11,12,30,860.0,139.0,1.7,31.0,977.0,989.77,690.17
2016,6,11,12,45,864.5,134.0,1.75,31.5,972.0,985.51,686.93
2016,6,11,13,0,869.0,129.0,1.8,32.0,967.0,977.87,681.75
2016,6,11,13,15,866.0,128.5,1.8,32.0,953.5,963.98,673.59
2016,6,11,13,30,863.0,128.0,1.8,32.0,940.0,946.9,663.57
2016,6,11,13,45,858.5,127.0,1.85,32.0,919.0,924.82,651.05
2016,6,11,14,0,854.0,126.0,1.9,32.0,898.0,899.78,636.66
2016,6,11,14,15,847.5,124.5,1.85,32.0,871.0,869.66,617.99
2016,6,11,14,30,841.0,123.0,1.8,32.0,844.0,836.97,597.65
2016,6,11,14,45,833.0,120.5,1.8,32.0,811.0,799.67,574.7
2016,6,11,15,0,825.0,118.0,1.8,32.0,778.0,760.26,550.17
2016,6,11,15,15,814.0,116.0,1.75,32.0,740.0,717.2,522.58
2016,6,11,15,30,803.0,114.0,1.7,32.0,702.0,674.58,494.2
2016,6,11,15,45,791.0,110.0,1.7,32.0,660.0,625.68,460.46
2016,6,11,16,0,779.0,106.0,1.7,32.0,618.0,575.91,425.23
2016,6,11,16,15,760.5,102.5,1.7,31.5,571.5,522.44,387.11
2016,6,11,16,30,742.0,99.0,1.7,31.0,525.0,469.26,347.85
2016,6,11,16,45,720.5,94.5,1.75,31.0,477.0,414.33,305.45
2016,6,11,17,0,699.0,90.0,1.8,31.0,429.0,359.02,261.44
2016,6,11,17,15,667.5,85.0,1.6,30.0,379.0,302.67,216.13
2016,6,11,17,30,636.0,80.0,1.4,29.0,329.0,249.13,172.08
2016,6,11,17,45,594.0,74.0,1.2,28.5,280.0,195.48,127.88
2016,6,11,18,0,552.0,68.0,1.0,28.0,231.0,146.37,88.58
2016,6,11,18,15,491.5,60.5,1.0,27.0,184.5,98.86,54.68
2016,6,11,18,30,431.0,53.0,1.0,26.0,138.0,58.49,31.77
2016,6,11,18,45,341.0,42.5,1.0,25.5,97.5,32.71,21.86
2016,6,11,19,0,251.0,32.0,1.0,25.0,57.0,25.43,14.85
2016,6,11,19,15,125.5,16.0,1.0,24.5,28.5,12.51,0.0
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
