Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,5,15,74.0,12.0,1.15,20.5,17.0,11.44,0.0
2016,6,22,5,30,148.0,24.0,1.3,21.0,34.0,18.86,5.89
2016,6,22,5,45,252.0,36.5,1.5,21.5,71.0,28.22,17.88
2016,6,22,6,0,356.0,49.0,1.7,22.0,108.0,38.0,26.9
2016,6,22,6,15,383.5,63.5,1.75,22.5,146.5,70.94,41.5
2016,6,22,6,30,411.0,78.0,1.8,23.0,185.0,111.79,69.03
2016,6,22,6,45,471.0,84.0,1.85,24.0,232.5,155.18,101.32
2016,6,22,7,0,531.0,90.0,1.9,25.0,280.0,204.19,140.37
2016,6,22,7,15,609.0,89.5,1.95,25.5,340.0,258.98,184.83
2016,6,22,7,30,687.0,89.0,2.0,26.0,400.0,322.07,236.1
2016,6,22,7,45,719.0,91.5,2.15,26.5,451.0,379.01,282.99
2016,6,22,8,0,751.0,94.0,2.3,27.0,502.0,436.67,329.3
2016,6,22,8,15,771.0,97.5,2.2,27.5,550.0,491.36,371.52
2016,6,22,8,30,791.0,101.0,2.1,28.0,598.0,546.67,412.58
2016,6,22,8,45,809.5,102.0,2.05,28.5,643.5,598.9,450.21
2016,6,22,9,0,828.0,103.0,2.0,29.0,689.0,649.77,485.63
2016,6,22,9,15,674.0,187.0,1.8,29.5,682.0,664.03,490.38
2016,6,22,9,30,520.0,271.0,1.6,30.0,675.0,658.39,480.86
2016,6,22,9,45,510.5,292.5,1.45,30.5,704.5,693.97,502.03
2016,6,22,10,0,501.0,314.0,1.3,31.0,734.0,727.29,520.54
2016,6,22,10,15,505.0,330.0,1.25,31.0,767.0,764.54,543.35
2016,6,22,10,30,509.0,346.0,1.2,31.0,800.0,800.3,564.72
2016,6,22,10,45,525.0,352.5,1.2,31.5,831.0,836.16,585.65
2016,6,22,11,0,541.0,359.0,1.2,32.0,862.0,870.77,605.47
2016,6,22,11,15,536.5,370.5,1.55,32.0,877.0,889.32,620.32
2016,6,22,11,30,532.0,382.0,1.9,32.0,892.0,905.51,633.45
2016,6,22,11,45,501.5,401.5,2.25,32.0,885.5,901.71,633.02
2016,6,22,12,0,471.0,421.0,2.6,32.0,879.0,895.07,630.52
2016,6,22,12,15,655.5,288.5,2.45,31.5,927.0,949.38,671.57
2016,6,22,12,30,840.0,156.0,2.3,31.0,975.0,985.7,694.91
2016,6,22,12,45,606.0,294.0,2.2,31.0,883.0,903.13,639.72
2016,6,22,13,0,372.0,432.0,2.1,31.0,791.0,799.06,565.55
2016,6,22,13,15,427.0,413.5,2.05,31.0,820.5,834.28,590.33
2016,6,22,13,30,482.0,395.0,2.0,31.0,850.0,860.65,608.12
2016,6,22,13,45,404.5,410.5,1.95,31.0,787.0,787.46,558.99
2016,6,22,14,0,327.0,426.0,1.9,31.0,724.0,721.91,514.81
2016,6,22,14,15,288.0,420.5,1.85,31.0,677.0,671.99,481.55
2016,6,22,14,30,249.0,415.0,1.8,31.0,630.0,623.12,448.48
2016,6,22,14,45,267.5,393.5,1.75,31.0,616.5,607.15,438.86
2016,6,22,15,0,286.0,372.0,1.7,31.0,603.0,589.08,427.45
2016,6,22,15,15,289.5,351.0,1.65,31.0,575.0,558.17,406.83
2016,6,22,15,30,293.0,330.0,1.6,31.0,547.0,526.22,385.28
2016,6,22,15,45,290.5,309.0,1.6,31.5,513.0,489.33,359.34
2016,6,22,16,0,288.0,288.0,1.6,32.0,479.0,452.05,332.76
2016,6,22,16,15,274.0,267.5,1.6,31.5,438.5,408.52,302.44
2016,6,22,16,30,260.0,247.0,1.6,31.0,398.0,365.94,272.1
2016,6,22,16,45,252.0,224.0,1.6,31.0,360.0,324.88,241.65
2016,6,22,17,0,244.0,201.0,1.6,31.0,322.0,284.45,211.0
2016,6,22,17,15,322.0,165.5,1.45,30.5,306.5,262.87,192.62
2016,6,22,17,30,400.0,130.0,1.3,30.0,291.0,232.88,165.99
2016,6,22,17,45,369.0,116.5,1.2,29.5,248.5,187.97,130.04
2016,6,22,18,0,338.0,103.0,1.1,29.0,206.0,146.5,97.36
2016,6,22,18,15,350.0,83.5,1.0,28.5,173.0,108.12,66.92
2016,6,22,18,30,362.0,64.0,0.9,28.0,140.0,68.6,39.68
2016,6,22,18,45,276.0,51.5,0.8,27.5,100.0,39.16,27.12
2016,6,22,19,0,190.0,39.0,0.7,27.0,60.0,30.25,18.94
2016,6,22,19,15,95.0,19.5,0.7,26.5,30.0,15.21,2.62
2016,6,22,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,23,5,15,29.5,11.5,1.95,23.0,13.5,10.96,0.0
2016,6,23,5,30,59.0,23.0,2.1,23.0,27.0,19.12,5.67
2016,6,23,5,45,116.5,42.5,2.25,23.0,58.5,34.41,22.8
2016,6,23,6,0,174.0,62.0,2.4,23.0,90.0,49.2,36.25
2016,6,23,6,15,227.0,79.5,2.45,23.5,130.0,77.3,51.17
2016,6,23,6,30,280.0,97.0,2.5,24.0,170.0,114.15,76.19
2016,6,23,6,45,346.5,103.5,2.55,24.5,213.5,149.55,101.84
2016,6,23,7,0,413.0,110.0,2.6,25.0,257.0,193.5,136.24
2016,6,23,7,15,414.0,130.0,2.75,25.5,297.0,238.21,174.17
2016,6,23,7,30,415.0,150.0,2.9,26.0,337.0,282.88,211.48
2016,6,23,7,45,389.5,177.5,3.1,26.5,369.5,323.62,245.13
2016,6,23,8,0,364.0,205.0,3.3,27.0,402.0,359.16,273.57
2016,6,23,8,15,294.0,241.5,3.4,27.5,410.0,378.94,288.77
2016,6,23,8,30,224.0,278.0,3.5,28.0,418.0,388.48,295.17
2016,6,23,8,45,253.5,295.5,3.65,28.5,465.5,438.97,332.3
2016,6,23,9,0,283.0,313.0,3.8,29.0,513.0,489.03,368.44
2016,6,23,9,15,299.0,329.5,3.8,29.0,552.0,530.73,398.33
2016,6,23,9,30,315.0,346.0,3.8,29.0,591.0,573.04,428.28
2016,6,23,9,45,241.5,377.5,3.85,29.5,570.5,560.32,416.16
2016,6,23,10,0,168.0,409.0,3.9,30.0,550.0,535.97,395.87
2016,6,23,10,15,131.5,419.0,3.9,30.0,532.0,521.8,384.5
2016,6,23,10,30,95.0,429.0,3.9,30.0,514.0,498.28,366.42
2016,6,23,10,45,126.0,448.0,3.95,30.5,563.5,555.4,406.47
2016,6,23,11,0,157.0,467.0,4.0,31.0,613.0,607.01,441.81
2016,6,23,11,15,202.5,471.0,3.95,31.0,663.5,658.22,477.71
2016,6,23,11,30,248.0,475.0,3.9,31.0,714.0,717.36,518.42
2016,6,23,11,45,229.5,483.5,3.85,31.5,706.0,704.13,507.27
2016,6,23,12,0,211.0,492.0,3.8,32.0,698.0,696.75,500.43
2016,6,23,12,15,225.5,490.5,3.7,32.0,711.0,710.65,509.88
2016,6,23,12,30,240.0,489.0,3.6,32.0,724.0,723.43,518.45
2016,6,23,12,45,247.5,484.5,3.55,32.0,725.5,732.6,524.54
2016,6,23,13,0,255.0,480.0,3.5,32.0,727.0,732.83,524.84
2016,6,23,13,15,160.5,460.5,3.4,32.0,615.5,611.37,440.42
2016,6,23,13,30,66.0,441.0,3.3,32.0,504.0,491.46,355.45
2016,6,23,13,45,162.5,441.5,3.2,32.0,591.5,586.85,425.07
2016,6,23,14,0,259.0,442.0,3.1,32.0,679.0,676.26,487.89
2016,6,23,14,15,271.0,417.5,3.0,31.5,658.0,654.32,474.1
2016,6,23,14,30,283.0,393.0,2.9,31.0,637.0,630.77,459.74
2016,6,23,14,45,313.0,374.5,2.8,31.0,635.0,626.07,457.53
2016,6,23,15,0,343.0,356.0,2.7,31.0,633.0,618.31,453.0
2016,6,23,15,15,452.0,296.5,2.55,31.0,642.5,631.16,464.23
2016,6,23,15,30,561.0,237.0,2.4,31.0,652.0,629.39,464.75
2016,6,23,15,45,584.5,211.0,2.3,31.0,621.0,594.86,440.67
2016,6,23,16,0,608.0,185.0,2.2,31.0,590.0,554.92,412.39
2016,6,23,16,15,586.5,178.5,2.0,30.5,545.5,504.7,375.88
2016,6,23,16,30,565.0,172.0,1.8,30.0,501.0,453.26,337.71
2016,6,23,16,45,431.0,183.0,1.65,30.0,420.5,370.48,275.57
2016,6,23,17,0,297.0,194.0,1.5,30.0,340.0,299.42,222.22
2016,6,23,17,15,292.0,171.5,1.3,29.5,302.0,258.31,190.25
2016,6,23,17,30,287.0,149.0,1.1,29.0,264.0,217.66,157.82
2016,6,23,17,45,250.0,134.5,0.95,28.5,225.0,177.3,126.32
2016,6,23,18,0,213.0,120.0,0.8,28.0,186.0,141.07,98.51
2016,6,23,18,15,180.5,100.0,0.8,27.5,148.5,105.07,71.64
2016,6,23,18,30,148.0,80.0,0.8,27.0,111.0,73.15,49.32
2016,6,23,18,45,107.0,59.5,0.8,26.5,79.0,49.28,35.7
2016,6,23,19,0,66.0,39.0,0.8,26.0,47.0,33.14,21.38
2016,6,23,19,15,33.0,19.5,0.8,26.0,23.5,17.25,3.87
2016,6,23,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,7.5,1.85,22.0,7.5,7.15,0.0
2016,6,24,5,30,0.0,15.0,1.9,22.0,15.0,13.91,2.4
2016,6,24,5,45,1.0,34.0,2.0,22.5,34.0,30.97,19.99
2016,6,24,6,0,2.0,53.0,2.1,23.0,53.0,47.36,34.68
2016,6,24,6,15,14.0,73.0,2.1,23.0,76.5,65.95,48.22
2016,6,24,6,30,26.0,93.0,2.1,23.0,100.0,85.35,63.69
2016,6,24,6,45,38.0,114.0,2.15,23.0,126.5,108.53,82.13
2016,6,24,7,0,50.0,135.0,2.2,23.0,153.0,133.37,101.91
2016,6,24,7,15,203.5,148.0,2.25,23.5,237.5,193.39,145.64
2016,6,24,7,30,357.0,161.0,2.3,24.0,322.0,271.6,205.08
2016,6,24,7,45,468.5,151.5,2.35,24.5,389.0,330.98,251.36
2016,6,24,8,0,580.0,142.0,2.4,25.0,456.0,402.56,307.03
2016,6,24,8,15,625.5,142.5,2.4,25.0,510.0,458.94,351.3
2016,6,24,8,30,671.0,143.0,2.4,25.0,564.0,518.79,397.25
2016,6,24,8,45,552.5,204.5,2.4,25.5,568.0,538.27,409.99
2016,6,24,9,0,434.0,266.0,2.4,26.0,572.0,547.1,413.89
2016,6,24,9,15,422.5,288.5,2.3,26.0,601.0,582.08,438.1
2016,6,24,9,30,411.0,311.0,2.2,26.0,630.0,614.98,460.06
2016,6,24,9,45,312.0,358.0,2.15,26.5,607.0,596.44,443.14
2016,6,24,10,0,213.0,405.0,2.1,27.0,584.0,568.79,419.86
2016,6,24,10,15,249.0,414.0,2.05,27.0,630.0,622.62,457.41
2016,6,24,10,30,285.0,423.0,2.0,27.0,676.0,672.28,491.04
2016,6,24,10,45,288.0,434.5,1.95,27.5,696.5,695.42,504.55
2016,6,24,11,0,291.0,446.0,1.9,28.0,717.0,717.59,517.43
2016,6,24,11,15,257.0,463.0,1.85,28.0,705.5,709.05,509.85
2016,6,24,11,30,223.0,480.0,1.8,28.0,694.0,690.97,496.29
2016,6,24,11,45,330.5,452.0,1.75,28.0,772.0,778.8,556.89
2016,6,24,12,0,438.0,424.0,1.7,28.0,850.0,865.64,614.34
2016,6,24,12,15,444.0,426.0,1.7,28.0,858.5,875.56,619.78
2016,6,24,12,30,450.0,428.0,1.7,28.0,867.0,883.38,624.72
2016,6,24,12,45,447.0,423.5,1.7,28.5,857.5,873.97,617.54
2016,6,24,13,0,444.0,419.0,1.7,29.0,848.0,862.51,609.29
2016,6,24,13,15,605.0,305.0,1.7,29.0,881.0,900.09,639.06
2016,6,24,13,30,766.0,191.0,1.7,29.0,914.0,926.29,658.03
2016,6,24,13,45,560.5,300.5,1.7,29.5,823.5,831.45,593.26
2016,6,24,14,0,355.0,410.0,1.7,30.0,733.0,731.97,522.56
2016,6,24,14,15,335.0,404.5,1.65,30.0,702.0,698.07,500.7
2016,6,24,14,30,315.0,399.0,1.6,30.0,671.0,664.01,478.0
2016,6,24,14,45,542.5,272.5,1.6,30.0,719.5,720.57,522.66
2016,6,24,15,0,770.0,146.0,1.6,30.0,768.0,753.83,549.2
2016,6,24,15,15,557.0,231.5,1.6,30.0,670.0,649.0,475.09
2016,6,24,15,30,344.0,317.0,1.6,30.0,572.0,549.97,403.64
2016,6,24,15,45,358.0,292.0,1.6,30.0,543.5,517.89,382.52
2016,6,24,16,0,372.0,267.0,1.6,30.0,515.0,483.79,358.93
2016,6,24,16,15,413.5,234.0,1.5,30.0,491.0,458.56,340.88
2016,6,24,16,30,455.0,201.0,1.4,30.0,467.0,425.12,316.07
2016,6,24,16,45,564.0,149.5,1.35,30.0,449.0,402.07,297.71
2016,6,24,17,0,673.0,98.0,1.3,30.0,431.0,363.84,266.02
2016,6,24,17,15,641.5,92.5,1.2,29.5,382.0,308.26,221.39
2016,6,24,17,30,610.0,87.0,1.1,29.0,333.0,255.51,178.12
2016,6,24,17,45,576.5,79.0,1.0,29.0,285.0,203.05,134.64
2016,6,24,18,0,543.0,71.0,0.9,29.0,237.0,154.15,94.92
2016,6,24,18,15,484.5,63.5,0.8,28.5,191.0,106.75,60.26
2016,6,24,18,30,426.0,56.0,0.7,28.0,145.0,66.23,35.79
2016,6,24,18,45,345.5,45.0,0.6,27.5,104.5,34.43,23.2
2016,6,24,19,0,265.0,34.0,0.5,27.0,64.0,26.78,16.16
2016,6,24,19,15,132.5,21.5,0.45,26.5,36.5,16.85,3.74
2016,6,24,19,30,0.0,9.0,0.4,26.0,9.0,8.58,0.0
2016,6,24,19,45,0.0,4.5,0.4,26.0,4.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,25,5,15,66.5,11.5,2.2,20.5,16.0,10.96,0.0
2016,6,25,5,30,133.0,23.0,2.3,21.0,32.0,18.08,4.51
2016,6,25,5,45,225.5,37.0,2.45,21.5,67.5,28.66,18.14
2016,6,25,6,0,318.0,51.0,2.6,22.0,103.0,38.81,27.54
2016,6,25,6,15,388.5,61.5,2.65,22.0,146.5,68.36,39.72
2016,6,25,6,30,459.0,72.0,2.7,22.0,190.0,111.61,67.3
2016,6,25,6,45,229.5,84.0,2.8,22.5,143.0,113.34,78.18
2016,6,25,7,0,0.0,96.0,2.9,23.0,96.0,88.48,67.32
2016,6,25,7,15,0.0,109.5,2.9,23.5,109.5,101.11,77.28
2016,6,25,7,30,0.0,123.0,2.9,24.0,123.0,113.78,87.05
2016,6,25,7,45,0.0,128.0,2.95,24.5,128.0,118.71,90.5
2016,6,25,8,0,0.0,133.0,3.0,25.0,133.0,123.58,93.86
2016,6,25,8,15,0.0,126.0,3.0,25.0,126.0,117.29,88.56
2016,6,25,8,30,0.0,119.0,3.0,25.0,119.0,110.91,83.23
2016,6,25,8,45,0.0,116.0,3.0,25.5,116.0,108.19,80.68
2016,6,25,9,0,0.0,113.0,3.0,26.0,113.0,105.45,78.14
2016,6,25,9,15,2.0,139.5,2.95,26.5,141.5,131.71,98.31
2016,6,25,9,30,4.0,166.0,2.9,27.0,170.0,158.25,118.38
2016,6,25,9,45,6.5,188.5,2.85,27.5,194.5,181.67,135.83
2016,6,25,10,0,9.0,211.0,2.8,28.0,219.0,205.35,153.27
2016,6,25,10,15,4.5,170.0,2.75,28.0,174.0,163.23,120.97
2016,6,25,10,30,0.0,129.0,2.7,28.0,129.0,120.85,88.35
2016,6,25,10,45,11.0,234.0,2.7,28.5,244.5,230.29,171.22
2016,6,25,11,0,22.0,339.0,2.7,29.0,360.0,341.33,252.2
2016,6,25,11,15,43.5,393.0,2.65,29.0,435.0,422.72,310.58
2016,6,25,11,30,65.0,447.0,2.6,29.0,510.0,498.19,363.62
2016,6,25,11,45,229.0,436.0,2.55,29.0,659.0,664.09,482.45
2016,6,25,12,0,393.0,425.0,2.5,29.0,808.0,816.58,586.87
2016,6,25,12,15,229.5,442.0,2.45,29.0,666.0,674.17,486.41
2016,6,25,12,30,66.0,459.0,2.4,29.0,524.0,513.74,372.24
2016,6,25,12,45,71.5,461.5,2.35,29.0,531.0,521.19,378.37
2016,6,25,13,0,77.0,464.0,2.3,29.0,538.0,528.11,383.24
2016,6,25,13,15,102.0,468.0,2.3,29.0,565.0,554.75,402.55
2016,6,25,13,30,127.0,472.0,2.3,29.0,592.0,587.78,425.95
2016,6,25,13,45,201.5,455.0,2.3,29.0,640.5,636.6,461.7
2016,6,25,14,0,276.0,438.0,2.3,29.0,689.0,688.13,498.57
2016,6,25,14,15,495.5,322.0,2.35,29.0,756.5,765.19,557.14
2016,6,25,14,30,715.0,206.0,2.4,29.0,824.0,824.11,602.13
2016,6,25,14,45,713.0,197.0,2.45,29.0,793.0,788.73,579.01
2016,6,25,15,0,711.0,188.0,2.5,29.0,762.0,751.17,554.59
2016,6,25,15,15,697.0,184.0,2.55,28.5,724.5,707.56,526.32
2016,6,25,15,30,683.0,180.0,2.6,28.0,687.0,663.01,496.68
2016,6,25,15,45,470.0,237.0,2.65,28.0,576.5,543.48,409.07
2016,6,25,16,0,257.0,294.0,2.7,28.0,466.0,439.64,331.35
2016,6,25,16,15,427.5,228.0,2.7,27.5,488.5,461.17,349.92
2016,6,25,16,30,598.0,162.0,2.7,27.0,511.0,463.69,352.12
2016,6,25,16,45,567.5,155.5,2.7,27.0,463.0,407.68,308.28
2016,6,25,17,0,537.0,149.0,2.7,27.0,415.0,356.16,267.11
2016,6,25,17,15,501.5,140.0,2.6,26.5,366.5,303.22,224.53
2016,6,25,17,30,466.0,131.0,2.5,26.0,318.0,253.71,184.03
2016,6,25,17,45,423.0,119.0,2.4,26.0,271.0,203.46,142.85
2016,6,25,18,0,380.0,107.0,2.3,26.0,224.0,157.98,106.35
2016,6,25,18,15,322.5,93.0,2.05,25.5,179.5,114.12,73.8
2016,6,25,18,30,265.0,79.0,1.8,25.0,135.0,78.59,50.78
2016,6,25,18,45,198.5,61.0,1.55,24.5,96.5,48.5,35.38
2016,6,25,19,0,132.0,43.0,1.3,24.0,58.0,34.78,22.96
2016,6,25,19,15,70.5,24.5,1.3,23.5,32.0,20.28,5.87
2016,6,25,19,30,9.0,6.0,1.3,23.0,6.0,5.72,0.0
2016,6,25,19,45,4.5,3.0,1.3,23.0,3.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,47.5,12.0,1.2,18.5,15.0,11.44,0.0
2016,6,26,5,30,95.0,24.0,1.3,19.0,30.0,19.9,5.21
2016,6,26,5,45,193.0,40.0,1.45,19.5,66.0,31.08,20.32
2016,6,26,6,0,291.0,56.0,1.6,20.0,102.0,42.78,31.2
2016,6,26,6,15,362.5,67.5,1.6,20.5,146.5,71.62,43.53
2016,6,26,6,30,434.0,79.0,1.6,21.0,191.0,113.48,70.12
2016,6,26,6,45,496.0,86.0,1.6,21.5,241.0,159.45,104.56
2016,6,26,7,0,558.0,93.0,1.6,22.0,291.0,211.14,146.22
2016,6,26,7,15,596.5,100.0,1.6,22.5,341.5,263.1,189.94
2016,6,26,7,30,635.0,107.0,1.6,23.0,392.0,318.99,236.53
2016,6,26,7,45,671.0,110.0,1.6,23.5,443.0,373.75,281.45
2016,6,26,8,0,707.0,113.0,1.6,24.0,494.0,431.51,327.43
2016,6,26,8,15,729.0,117.0,1.55,24.5,542.5,485.84,369.32
2016,6,26,8,30,751.0,121.0,1.5,25.0,591.0,541.77,410.82
2016,6,26,8,45,773.0,122.5,1.5,25.5,637.5,594.89,449.19
2016,6,26,9,0,795.0,124.0,1.5,26.0,684.0,648.29,486.52
2016,6,26,9,15,808.0,127.0,1.5,26.5,725.0,696.85,519.3
2016,6,26,9,30,821.0,130.0,1.5,27.0,766.0,744.33,549.83
2016,6,26,9,45,826.0,135.0,1.5,27.5,801.0,786.21,575.14
2016,6,26,10,0,831.0,140.0,1.5,28.0,836.0,825.93,598.65
2016,6,26,10,15,839.0,142.0,1.5,28.0,866.0,862.85,621.25
2016,6,26,10,30,847.0,144.0,1.5,28.0,896.0,891.82,638.6
2016,6,26,10,45,646.5,264.5,1.55,28.5,847.5,861.11,615.9
2016,6,26,11,0,446.0,385.0,1.6,29.0,799.0,807.38,574.57
2016,6,26,11,15,408.5,405.5,1.6,29.0,790.0,801.64,569.97
2016,6,26,11,30,371.0,426.0,1.6,29.0,781.0,787.36,559.51
2016,6,26,11,45,405.0,423.5,1.65,29.0,814.5,823.19,583.8
2016,6,26,12,0,439.0,421.0,1.7,29.0,848.0,863.94,610.46
2016,6,26,12,15,431.5,421.5,1.7,29.0,842.0,859.16,606.8
2016,6,26,12,30,424.0,422.0,1.7,29.0,836.0,852.3,602.31
2016,6,26,12,45,407.0,422.0,1.7,29.5,817.5,833.61,588.98
2016,6,26,13,0,390.0,422.0,1.7,30.0,799.0,807.3,571.04
2016,6,26,13,15,435.0,408.0,1.7,30.0,823.0,837.55,591.9
2016,6,26,13,30,480.0,394.0,1.7,30.0,847.0,858.79,606.5
2016,6,26,13,45,499.0,374.5,1.7,30.0,836.5,847.05,599.86
2016,6,26,14,0,518.0,355.0,1.7,30.0,826.0,832.52,591.74
2016,6,26,14,15,496.0,345.5,1.7,30.0,785.5,788.63,563.7
2016,6,26,14,30,474.0,336.0,1.7,30.0,745.0,744.14,535.15
2016,6,26,14,45,658.0,231.0,1.75,30.0,775.5,777.37,563.15
2016,6,26,15,0,842.0,126.0,1.8,30.0,806.0,787.86,572.89
2016,6,26,15,15,831.0,123.5,1.8,29.5,767.5,746.88,547.71
2016,6,26,15,30,820.0,121.0,1.8,29.0,729.0,700.99,518.63
2016,6,26,15,45,808.5,117.0,1.8,29.0,686.5,651.98,484.7
2016,6,26,16,0,797.0,113.0,1.8,29.0,644.0,601.96,449.16
2016,6,26,16,15,779.0,109.5,1.75,28.5,597.0,548.04,410.36
2016,6,26,16,30,761.0,106.0,1.7,28.0,550.0,494.26,370.39
2016,6,26,16,45,739.5,101.0,1.7,28.0,501.0,437.86,326.67
2016,6,26,17,0,718.0,96.0,1.7,28.0,452.0,381.0,281.29
2016,6,26,17,15,687.0,91.0,1.6,27.5,401.0,323.52,234.62
2016,6,26,17,30,656.0,86.0,1.5,27.0,350.0,268.73,189.07
2016,6,26,17,45,615.0,79.5,1.45,27.0,299.5,213.22,142.76
2016,6,26,18,0,574.0,73.0,1.4,27.0,249.0,162.1,100.97
2016,6,26,18,15,515.0,65.5,1.3,26.0,201.0,112.7,64.44
2016,6,26,18,30,456.0,58.0,1.2,25.0,153.0,70.26,38.48
2016,6,26,18,45,369.5,47.0,1.1,24.0,111.0,36.28,25.15
2016,6,26,19,0,283.0,36.0,1.0,23.0,69.0,28.69,18.07
2016,6,26,19,15,165.5,22.5,1.0,22.5,39.5,17.68,4.49
2016,6,26,19,30,48.0,9.0,1.0,22.0,10.0,8.58,0.0
2016,6,26,19,45,24.0,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,68.0,11.5,0.85,17.5,16.0,10.96,0.0
2016,6,27,5,30,136.0,23.0,1.0,18.0,32.0,18.12,3.83
2016,6,27,5,45,232.0,37.0,1.2,18.5,67.5,28.71,18.4
2016,6,27,6,0,328.0,51.0,1.4,19.0,103.0,38.89,27.97
2016,6,27,6,15,398.5,61.0,1.5,19.5,147.5,68.56,40.32
2016,6,27,6,30,469.0,71.0,1.6,20.0,192.0,110.87,66.83
2016,6,27,6,45,518.0,79.5,1.7,21.0,240.0,156.62,101.56
2016,6,27,7,0,567.0,88.0,1.8,22.0,288.0,208.02,143.48
2016,6,27,7,15,329.0,135.5,1.95,23.0,256.0,217.24,161.03
2016,6,27,7,30,91.0,183.0,2.1,24.0,224.0,198.59,152.48
2016,6,27,7,45,391.0,147.5,2.3,25.0,354.0,295.43,224.62
2016,6,27,8,0,691.0,112.0,2.5,26.0,484.0,422.8,320.95
2016,6,27,8,15,712.0,116.5,2.45,26.5,531.5,476.27,362.25
2016,6,27,8,30,733.0,121.0,2.4,27.0,579.0,530.58,403.1
2016,6,27,8,45,745.0,126.5,2.4,27.5,622.0,581.36,440.17
2016,6,27,9,0,757.0,132.0,2.4,28.0,665.0,630.88,475.19
2016,6,27,9,15,770.0,135.0,2.3,28.0,705.0,677.82,507.97
2016,6,27,9,30,783.0,138.0,2.2,28.0,745.0,723.77,539.07
2016,6,27,9,45,789.5,142.5,2.1,28.5,779.0,764.9,563.84
2016,6,27,10,0,796.0,147.0,2.0,29.0,813.0,804.08,586.78
2016,6,27,10,15,803.5,149.5,1.9,29.5,842.0,839.98,607.08
2016,6,27,10,30,811.0,152.0,1.8,30.0,871.0,873.62,625.5
2016,6,27,10,45,815.0,154.0,1.7,30.5,893.5,901.15,639.67
2016,6,27,11,0,819.0,156.0,1.6,31.0,916.0,925.91,651.88
2016,6,27,11,15,822.5,157.0,1.55,31.0,932.0,946.3,663.15
2016,6,27,11,30,826.0,158.0,1.5,31.0,948.0,963.66,672.56
2016,6,27,11,45,827.0,159.0,1.45,31.5,956.5,975.49,677.24
2016,6,27,12,0,828.0,160.0,1.4,32.0,965.0,984.1,680.03
2016,6,27,12,15,828.0,160.5,1.35,32.0,966.5,987.98,681.42
2016,6,27,12,30,828.0,161.0,1.3,32.0,968.0,988.6,680.97
2016,6,27,12,45,818.5,166.0,1.3,32.0,960.0,981.12,676.55
2016,6,27,13,0,809.0,171.0,1.3,32.0,952.0,970.5,670.41
2016,6,27,13,15,805.0,170.0,1.25,32.0,938.5,956.23,661.41
2016,6,27,13,30,801.0,169.0,1.2,32.0,925.0,938.93,650.67
2016,6,27,13,45,507.5,310.0,1.2,32.0,785.5,792.51,556.05
2016,6,27,14,0,214.0,451.0,1.2,32.0,646.0,638.5,449.95
2016,6,27,14,15,165.0,435.5,1.15,32.0,583.5,573.16,407.04
2016,6,27,14,30,116.0,420.0,1.1,32.0,521.0,509.95,364.04
2016,6,27,14,45,171.0,402.5,1.1,32.0,544.5,532.54,381.77
2016,6,27,15,0,226.0,385.0,1.1,32.0,568.0,550.8,395.69
2016,6,27,15,15,119.5,310.0,1.1,31.5,406.5,389.16,283.76
2016,6,27,15,30,13.0,235.0,1.1,31.0,245.0,229.11,168.11
2016,6,27,15,45,59.5,268.0,1.1,31.0,308.5,292.68,216.59
2016,6,27,16,0,106.0,301.0,1.1,31.0,372.0,348.26,257.36
2016,6,27,16,15,91.5,275.0,1.05,30.5,333.5,309.19,229.34
2016,6,27,16,30,77.0,249.0,1.0,30.0,295.0,271.57,202.47
2016,6,27,16,45,38.5,179.5,1.0,30.0,202.5,184.78,137.97
2016,6,27,17,0,0.0,110.0,1.0,30.0,110.0,102.21,75.18
2016,6,27,17,15,0.0,97.0,0.95,29.5,97.0,90.09,66.25
2016,6,27,17,30,0.0,84.0,0.9,29.0,84.0,78.03,57.07
2016,6,27,17,45,0.0,71.5,0.9,28.5,71.5,66.48,48.14
2016,6,27,18,0,0.0,59.0,0.9,28.0,59.0,54.86,38.97
2016,6,27,18,15,0.0,47.0,0.8,27.5,47.0,43.67,29.97
2016,6,27,18,30,0.0,35.0,0.7,27.0,35.0,32.49,20.81
2016,6,27,18,45,0.0,24.5,0.65,26.5,24.5,22.72,13.52
2016,6,27,19,0,0.0,14.0,0.6,26.0,14.0,12.97,4.98
2016,6,27,19,15,0.0,7.5,0.6,25.5,7.5,6.94,0.0
2016,6,27,19,30,0.0,1.0,0.6,25.0,1.0,0.95,0.0
2016,6,27,19,45,0.0,0.5,0.65,25.0,0.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,3.0,0.35,22.0,3.0,2.86,0.0
2016,6,28,5,30,0.0,6.0,0.4,22.0,6.0,5.55,0.0
2016,6,28,5,45,0.0,14.0,0.5,22.0,14.0,12.97,5.09
2016,6,28,6,0,0.0,22.0,0.6,22.0,22.0,20.4,11.85
2016,6,28,6,15,0.0,32.0,0.55,22.0,32.0,29.7,19.03
2016,6,28,6,30,0.0,42.0,0.5,22.0,42.0,39.01,26.9
2016,6,28,6,45,0.0,53.5,0.5,22.5,53.5,49.73,35.75
2016,6,28,7,0,0.0,65.0,0.5,23.0,65.0,60.46,44.42
2016,6,28,7,15,0.0,64.5,0.6,23.0,64.5,59.99,43.9
2016,6,28,7,30,0.0,64.0,0.7,23.0,64.0,59.53,43.37
2016,6,28,7,45,0.0,104.5,0.85,23.0,104.5,97.13,73.61
2016,6,28,8,0,0.0,145.0,1.0,23.0,145.0,134.63,103.15
2016,6,28,8,15,12.5,188.0,1.05,23.0,196.0,180.95,139.1
2016,6,28,8,30,25.0,231.0,1.1,23.0,247.0,228.86,175.69
2016,6,28,8,45,12.5,154.0,1.2,23.5,162.0,151.2,114.87
2016,6,28,9,0,0.0,77.0,1.3,24.0,77.0,71.79,51.96
2016,6,28,9,15,5.0,150.5,1.35,24.0,154.5,144.11,108.91
2016,6,28,9,30,10.0,224.0,1.4,24.0,232.0,217.28,164.84
2016,6,28,9,45,8.0,202.0,1.45,24.5,208.5,195.57,147.47
2016,6,28,10,0,6.0,180.0,1.5,25.0,185.0,173.62,130.26
2016,6,28,10,15,44.0,300.0,1.55,25.5,339.0,325.34,244.52
2016,6,28,10,30,82.0,420.0,1.6,26.0,493.0,478.04,353.3
2016,6,28,10,45,47.0,332.0,1.65,26.5,374.5,362.95,269.02
2016,6,28,11,0,12.0,244.0,1.7,27.0,256.0,241.16,178.9
2016,6,28,11,15,12.5,248.0,1.65,27.0,260.0,245.84,182.62
2016,6,28,11,30,13.0,252.0,1.6,27.0,264.0,250.49,185.89
2016,6,28,11,45,64.5,370.0,1.6,27.5,432.5,422.65,311.42
2016,6,28,12,0,116.0,488.0,1.6,28.0,601.0,599.84,432.72
2016,6,28,12,15,78.5,455.5,1.55,28.0,532.0,522.75,377.75
2016,6,28,12,30,41.0,423.0,1.5,28.0,463.0,453.37,328.98
2016,6,28,12,45,72.5,451.5,1.5,28.0,522.0,512.41,371.31
2016,6,28,13,0,104.0,480.0,1.5,28.0,581.0,570.68,411.61
2016,6,28,13,15,113.0,476.0,1.45,28.0,584.0,581.59,418.69
2016,6,28,13,30,122.0,472.0,1.4,28.0,587.0,583.46,420.1
2016,6,28,13,45,209.0,452.5,1.35,28.5,644.5,641.65,460.99
2016,6,28,14,0,296.0,433.0,1.3,29.0,702.0,702.09,501.73
2016,6,28,14,15,195.0,423.0,1.25,28.5,598.0,587.55,423.62
2016,6,28,14,30,94.0,413.0,1.2,28.0,494.0,478.35,348.04
2016,6,28,14,45,136.0,401.5,1.2,28.0,514.0,503.11,367.59
2016,6,28,15,0,178.0,390.0,1.2,28.0,534.0,518.29,379.41
2016,6,28,15,15,488.0,253.5,1.1,28.0,621.5,618.72,455.43
2016,6,28,15,30,798.0,117.0,1.0,28.0,709.0,682.75,502.85
2016,6,28,15,45,695.0,153.5,0.95,28.0,646.5,614.56,453.2
2016,6,28,16,0,592.0,190.0,0.9,28.0,584.0,552.37,408.31
2016,6,28,16,15,495.0,204.0,0.85,28.0,517.5,477.7,354.51
2016,6,28,16,30,398.0,218.0,0.8,28.0,451.0,413.44,307.39
2016,6,28,16,45,416.0,192.0,0.75,28.0,416.5,373.85,277.78
2016,6,28,17,0,434.0,166.0,0.7,28.0,382.0,331.81,245.06
2016,6,28,17,15,538.5,124.5,0.7,27.5,362.0,304.85,221.46
2016,6,28,17,30,643.0,83.0,0.7,27.0,342.0,263.19,184.1
2016,6,28,17,45,605.0,76.5,0.7,27.0,293.0,209.08,139.27
2016,6,28,18,0,567.0,70.0,0.7,27.0,244.0,159.01,98.51
2016,6,28,18,15,510.0,62.5,0.7,26.0,197.0,110.16,62.44
2016,6,28,18,30,453.0,55.0,0.7,25.0,150.0,68.01,36.52
2016,6,28,18,45,370.0,45.0,0.7,24.5,108.5,34.42,23.54
2016,6,28,19,0,287.0,35.0,0.7,24.0,67.0,27.72,17.2
2016,6,28,19,15,170.5,22.0,0.7,23.5,38.5,17.27,4.25
2016,6,28,19,30,54.0,9.0,0.7,23.0,10.0,8.58,0.0
2016,6,28,19,45,27.0,4.5,0.75,23.0,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,72.5,10.5,1.15,19.5,15.0,10.01,0.0
2016,6,29,5,30,145.0,21.0,1.3,20.0,30.0,16.52,1.9
2016,6,29,5,45,246.5,34.0,1.45,20.5,66.0,26.36,16.18
2016,6,29,6,0,348.0,47.0,1.6,21.0,102.0,36.6,25.73
2016,6,29,6,15,419.0,56.5,1.65,21.5,146.5,64.54,36.43
2016,6,29,6,30,490.0,66.0,1.7,22.0,191.0,107.57,62.81
2016,6,29,6,45,543.0,73.0,1.8,23.0,240.0,153.77,97.39
2016,6,29,7,0,596.0,80.0,1.9,24.0,289.0,206.06,139.7
2016,6,29,7,15,632.0,85.5,1.95,24.5,339.0,258.0,183.69
2016,6,29,7,30,668.0,91.0,2.0,25.0,389.0,313.53,230.35
2016,6,29,7,45,694.5,96.0,2.15,25.5,438.5,368.14,275.78
2016,6,29,8,0,721.0,101.0,2.3,26.0,488.0,424.71,321.54
2016,6,29,8,15,741.5,105.0,2.15,26.5,535.5,480.02,364.3
2016,6,29,8,30,762.0,109.0,2.0,27.0,583.0,534.77,405.0
2016,6,29,8,45,695.5,150.5,1.85,27.5,608.5,573.7,431.66
2016,6,29,9,0,629.0,192.0,1.7,28.0,634.0,605.02,451.44
2016,6,29,9,15,722.0,157.0,1.5,28.0,693.0,665.81,494.09
2016,6,29,9,30,815.0,122.0,1.3,28.0,752.0,730.91,537.22
2016,6,29,9,45,668.5,213.5,1.15,28.5,746.5,741.4,537.92
2016,6,29,10,0,522.0,305.0,1.0,29.0,741.0,734.66,526.53
2016,6,29,10,15,687.0,216.5,0.9,29.0,812.0,809.58,577.76
2016,6,29,10,30,852.0,128.0,0.8,29.0,883.0,880.36,619.55
2016,6,29,10,45,658.0,256.5,0.75,29.5,849.0,863.68,604.51
2016,6,29,11,0,464.0,385.0,0.7,30.0,815.0,824.17,571.85
2016,6,29,11,15,388.5,423.0,0.7,30.0,787.5,794.32,551.42
2016,6,29,11,30,313.0,461.0,0.7,30.0,760.0,766.48,531.78
2016,6,29,11,45,415.5,430.5,0.75,30.5,832.0,840.72,580.53
2016,6,29,12,0,518.0,400.0,0.8,31.0,904.0,921.77,630.88
2016,6,29,12,15,474.5,413.0,0.8,31.0,875.0,893.95,611.89
2016,6,29,12,30,431.0,426.0,0.8,31.0,846.0,863.68,592.72
2016,6,29,12,45,429.0,421.5,0.85,31.0,838.0,855.46,588.97
2016,6,29,13,0,427.0,417.0,0.9,31.0,830.0,845.23,583.71
2016,6,29,13,15,464.0,403.0,0.85,31.0,846.0,861.56,594.29
2016,6,29,13,30,501.0,389.0,0.8,31.0,862.0,874.88,602.62
2016,6,29,13,45,343.0,421.5,0.75,31.0,742.5,742.93,516.48
2016,6,29,14,0,185.0,454.0,0.7,31.0,623.0,615.55,431.84
2016,6,29,14,15,100.5,367.0,0.6,31.0,458.5,449.6,320.89
2016,6,29,14,30,16.0,280.0,0.5,31.0,294.0,277.38,200.08
2016,6,29,14,45,35.5,317.0,0.4,31.0,346.5,333.04,240.95
2016,6,29,15,0,55.0,354.0,0.3,31.0,399.0,382.04,274.86
2016,6,29,15,15,27.5,217.0,0.25,30.5,239.5,226.9,165.17
2016,6,29,15,30,0.0,80.0,0.2,30.0,80.0,74.63,52.25
2016,6,29,15,45,16.0,169.5,0.2,30.0,180.0,168.83,124.68
2016,6,29,16,0,32.0,259.0,0.2,30.0,280.0,263.78,194.44
2016,6,29,16,15,85.0,259.0,0.25,30.0,309.5,290.84,214.56
2016,6,29,16,30,138.0,259.0,0.3,30.0,339.0,314.3,231.94
2016,6,29,16,45,163.5,234.0,0.4,30.0,320.5,293.57,217.1
2016,6,29,17,0,189.0,209.0,0.5,30.0,302.0,270.02,199.69
2016,6,29,17,15,176.0,188.0,0.6,29.5,267.5,233.82,172.87
2016,6,29,17,30,163.0,167.0,0.7,29.0,233.0,199.04,146.53
2016,6,29,17,45,146.0,145.0,0.8,28.5,198.0,164.01,119.63
2016,6,29,18,0,129.0,123.0,0.9,28.0,163.0,131.09,94.22
2016,6,29,18,15,109.0,101.5,0.85,27.0,131.0,100.48,71.07
2016,6,29,18,30,89.0,80.0,0.8,26.0,99.0,72.58,50.61
2016,6,29,18,45,57.0,59.0,0.8,25.5,70.0,48.89,35.55
2016,6,29,19,0,25.0,38.0,0.8,25.0,41.0,33.55,21.86
2016,6,29,19,15,12.5,21.0,0.85,24.5,22.5,19.1,5.22
2016,6,29,19,30,0.0,4.0,0.9,24.0,4.0,3.81,0.0
2016,6,29,19,45,0.0,2.0,1.0,23.5,2.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,33.5,10.5,1.5,19.0,12.5,10.01,0.0
2016,6,30,5,30,67.0,21.0,1.6,19.0,25.0,17.51,1.72
2016,6,30,5,45,150.5,39.0,1.7,19.5,59.0,31.75,20.66
2016,6,30,6,0,234.0,57.0,1.8,20.0,93.0,43.66,31.87
2016,6,30,6,15,301.0,71.0,1.75,20.5,135.5,70.19,44.54
2016,6,30,6,30,368.0,85.0,1.7,21.0,178.0,109.97,70.14
2016,6,30,6,45,184.0,81.0,1.7,21.5,127.5,102.19,71.15
2016,6,30,7,0,0.0,77.0,1.7,22.0,77.0,71.42,53.58
2016,6,30,7,15,0.0,80.5,1.65,22.5,80.5,74.82,56.14
2016,6,30,7,30,0.0,84.0,1.6,23.0,84.0,78.16,58.55
2016,6,30,7,45,24.5,149.5,1.6,23.5,162.5,148.5,114.34
2016,6,30,8,0,49.0,215.0,1.6,24.0,241.0,221.68,170.86
2016,6,30,8,15,50.0,236.5,1.5,24.5,265.5,245.93,188.52
2016,6,30,8,30,51.0,258.0,1.4,25.0,290.0,270.31,206.08
2016,6,30,8,45,31.0,238.5,1.35,25.5,258.5,243.55,184.73
2016,6,30,9,0,11.0,219.0,1.3,26.0,227.0,211.82,159.68
2016,6,30,9,15,12.5,231.5,1.2,26.0,241.0,225.4,169.63
2016,6,30,9,30,14.0,244.0,1.1,26.0,255.0,239.11,179.43
2016,6,30,9,45,14.5,255.0,1.05,26.5,267.0,250.73,187.26
2016,6,30,10,0,15.0,266.0,1.0,27.0,279.0,262.37,195.04
2016,6,30,10,15,16.0,279.0,0.9,27.0,293.5,276.34,204.77
2016,6,30,10,30,17.0,292.0,0.8,27.0,308.0,290.35,214.42
2016,6,30,10,45,18.5,299.0,0.7,27.5,316.5,299.1,219.78
2016,6,30,11,0,20.0,306.0,0.6,28.0,325.0,307.86,225.1
2016,6,30,11,15,168.5,365.5,0.5,28.0,526.5,521.96,377.69
2016,6,30,11,30,317.0,425.0,0.4,28.0,728.0,734.77,515.95
2016,6,30,11,45,297.5,450.5,0.35,28.5,737.5,745.76,517.2
2016,6,30,12,0,278.0,476.0,0.3,29.0,747.0,755.0,519.97
2016,6,30,12,15,178.0,473.0,0.25,29.0,647.0,647.12,448.8
2016,6,30,12,30,78.0,470.0,0.2,29.0,547.0,536.97,375.36
2016,6,30,12,45,53.5,426.5,0.2,29.0,479.0,468.98,331.11
2016,6,30,13,0,29.0,383.0,0.2,29.0,411.0,401.14,285.4
2016,6,30,13,15,33.5,391.0,0.25,29.0,423.0,412.67,294.45
2016,6,30,13,30,38.0,399.0,0.3,29.0,435.0,423.83,302.57
2016,6,30,13,45,19.0,258.5,0.35,29.0,276.5,266.9,193.41
2016,6,30,14,0,0.0,118.0,0.4,29.0,118.0,110.56,79.18
2016,6,30,14,15,8.5,202.5,0.45,29.0,210.0,197.81,145.32
2016,6,30,14,30,17.0,287.0,0.5,29.0,302.0,284.93,208.72
2016,6,30,14,45,127.5,335.0,0.55,29.0,439.0,431.96,315.5
2016,6,30,15,0,238.0,383.0,0.6,29.0,576.0,558.99,403.52
2016,6,30,15,15,274.0,355.0,0.55,29.0,566.5,552.66,398.78
2016,6,30,15,30,310.0,327.0,0.5,29.0,557.0,537.53,389.34
2016,6,30,15,45,155.0,203.0,0.5,29.0,318.0,300.89,223.11
2016,6,30,16,0,0.0,79.0,0.5,29.0,79.0,73.64,52.01
2016,6,30,16,15,93.0,168.0,0.45,28.5,222.5,212.87,160.58
2016,6,30,16,30,186.0,257.0,0.4,28.0,366.0,337.15,251.7
2016,6,30,16,45,377.0,197.5,0.4,28.0,393.0,359.63,266.59
2016,6,30,17,0,568.0,138.0,0.4,28.0,420.0,362.62,265.26
2016,6,30,17,15,533.5,130.0,0.4,27.5,371.5,307.21,222.11
2016,6,30,17,30,499.0,122.0,0.4,27.0,323.0,257.03,182.36
2016,6,30,17,45,445.0,113.5,0.45,27.0,274.0,205.37,141.53
2016,6,30,18,0,391.0,105.0,0.5,27.0,225.0,159.65,106.01
2016,6,30,18,15,334.0,91.0,0.5,26.5,180.5,114.99,73.28
2016,6,30,18,30,277.0,77.0,0.5,26.0,136.0,77.07,48.59
2016,6,30,18,45,198.0,60.0,0.55,25.5,96.0,47.78,34.61
2016,6,30,19,0,119.0,43.0,0.6,25.0,56.0,34.77,22.86
2016,6,30,19,15,59.5,24.5,0.6,24.5,31.0,20.28,5.83
2016,6,30,19,30,0.0,6.0,0.6,24.0,6.0,5.72,0.0
2016,6,30,19,45,0.0,3.0,0.65,24.0,3.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,1,5,15,54.5,10.5,1.4,21.0,13.5,10.01,0.0
2016,7,1,5,30,109.0,21.0,1.6,21.0,27.0,16.54,0.53
2016,7,1,5,45,206.5,35.0,1.8,21.5,61.5,27.18,16.66
2016,7,1,6,0,304.0,49.0,2.0,22.0,96.0,37.4,26.25
2016,7,1,6,15,374.0,60.0,2.1,22.0,139.5,64.0,37.41
2016,7,1,6,30,444.0,71.0,2.2,22.0,183.0,106.5,63.96
2016,7,1,6,45,254.0,102.5,2.3,22.5,170.0,131.74,91.98
2016,7,1,7,0,64.0,134.0,2.4,23.0,157.0,135.12,102.79
2016,7,1,7,15,344.5,117.0,2.4,23.5,267.0,204.19,150.27
2016,7,1,7,30,625.0,100.0,2.4,24.0,377.0,306.47,227.09
2016,7,1,7,45,374.0,165.5,2.45,24.5,337.0,304.12,231.46
2016,7,1,8,0,123.0,231.0,2.5,25.0,297.0,271.06,208.19
2016,7,1,8,15,212.5,245.5,2.5,25.5,372.5,337.96,259.18
2016,7,1,8,30,302.0,260.0,2.5,26.0,448.0,416.56,317.99
2016,7,1,8,45,260.5,290.0,2.55,26.5,461.0,436.97,331.78
2016,7,1,9,0,219.0,320.0,2.6,27.0,474.0,449.2,339.26
2016,7,1,9,15,259.5,333.5,2.55,27.5,526.5,506.12,379.83
2016,7,1,9,30,300.0,347.0,2.5,28.0,579.0,562.09,418.73
2016,7,1,9,45,358.5,342.0,2.45,28.5,632.0,616.61,456.45
2016,7,1,10,0,417.0,337.0,2.4,29.0,685.0,679.58,499.08
2016,7,1,10,15,622.5,239.5,2.3,29.0,780.0,777.11,569.12
2016,7,1,10,30,828.0,142.0,2.2,29.0,875.0,872.63,631.74
2016,7,1,10,45,839.5,140.0,2.15,29.5,900.5,903.14,648.17
2016,7,1,11,0,851.0,138.0,2.1,30.0,926.0,931.19,663.39
2016,7,1,11,15,855.5,139.0,2.05,30.0,943.0,952.83,675.77
2016,7,1,11,30,860.0,140.0,2.0,30.0,960.0,971.42,686.26
2016,7,1,11,45,866.5,137.5,2.0,30.5,971.5,985.45,693.11
2016,7,1,12,0,873.0,135.0,2.0,31.0,983.0,996.3,698.08
2016,7,1,12,15,874.0,135.5,1.95,31.0,985.5,1001.38,700.4
2016,7,1,12,30,875.0,136.0,1.9,31.0,988.0,1003.15,700.82
2016,7,1,12,45,873.5,136.5,1.9,31.5,983.0,999.13,697.01
2016,7,1,13,0,872.0,137.0,1.9,32.0,978.0,991.81,691.35
2016,7,1,13,15,869.0,136.0,1.85,32.0,965.5,978.3,682.81
2016,7,1,13,30,866.0,135.0,1.8,32.0,953.0,961.56,672.42
2016,7,1,13,45,865.5,131.5,1.75,32.0,934.0,941.57,660.11
2016,7,1,14,0,865.0,128.0,1.7,32.0,915.0,918.38,645.87
2016,7,1,14,15,601.0,260.0,1.65,32.0,799.5,801.44,569.88
2016,7,1,14,30,337.0,392.0,1.6,32.0,684.0,677.97,483.12
2016,7,1,14,45,588.5,255.0,1.6,32.0,740.5,745.78,535.95
2016,7,1,15,0,840.0,118.0,1.6,32.0,797.0,781.36,562.58
2016,7,1,15,15,829.0,116.0,1.55,32.0,758.5,738.22,534.51
2016,7,1,15,30,818.0,114.0,1.5,32.0,720.0,695.57,506.95
2016,7,1,15,45,805.0,110.5,1.45,32.0,677.5,646.2,473.02
2016,7,1,16,0,792.0,107.0,1.4,32.0,635.0,595.95,437.68
2016,7,1,16,15,517.5,179.0,1.35,32.0,514.0,467.96,344.97
2016,7,1,16,30,243.0,251.0,1.3,32.0,393.0,363.28,268.07
2016,7,1,16,45,239.0,227.5,1.3,32.0,356.5,324.38,239.91
2016,7,1,17,0,235.0,204.0,1.3,32.0,320.0,285.71,210.87
2016,7,1,17,15,145.5,180.5,1.2,31.5,250.0,216.94,160.19
2016,7,1,17,30,56.0,157.0,1.1,31.0,180.0,159.41,118.24
2016,7,1,17,45,49.5,135.5,1.0,30.5,154.0,134.08,99.02
