Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,19,0,119.0,38.0,0.6,26.0,51.0,30.96,19.38
2016,7,11,19,15,59.5,19.0,0.6,25.5,25.5,15.93,0.44
2016,7,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,22.5,7.0,0.55,21.5,8.0,6.67,0.0
2016,7,12,5,30,45.0,14.0,0.6,22.0,16.0,13.34,0.0
2016,7,12,5,45,134.5,30.5,0.65,22.5,47.0,23.83,12.7
2016,7,12,6,0,224.0,47.0,0.7,23.0,78.0,36.17,24.84
2016,7,12,6,15,112.0,58.0,0.75,23.5,73.5,51.63,34.3
2016,7,12,6,30,0.0,69.0,0.8,24.0,69.0,62.95,46.14
2016,7,12,6,45,0.0,88.5,0.85,24.5,89.0,80.82,60.71
2016,7,12,7,0,0.0,108.0,0.9,25.0,109.0,98.88,75.12
2016,7,12,7,15,50.5,141.5,0.95,25.5,163.5,142.97,108.42
2016,7,12,7,30,101.0,175.0,1.0,26.0,218.0,194.59,147.58
2016,7,12,7,45,371.0,146.0,1.1,26.5,334.0,282.79,212.22
2016,7,12,8,0,641.0,117.0,1.2,27.0,450.0,399.51,299.4
2016,7,12,8,15,664.5,121.5,1.2,27.0,497.5,452.04,339.9
2016,7,12,8,30,688.0,126.0,1.2,27.0,545.0,505.81,380.51
2016,7,12,8,45,710.5,128.0,1.3,27.5,590.0,557.48,418.27
2016,7,12,9,0,733.0,130.0,1.4,28.0,635.0,609.63,455.36
2016,7,12,9,15,573.5,216.0,1.4,28.5,626.0,618.15,457.26
2016,7,12,9,30,414.0,302.0,1.4,29.0,617.0,607.94,445.75
2016,7,12,9,45,611.5,214.0,1.45,29.5,705.0,697.27,510.19
2016,7,12,10,0,809.0,126.0,1.5,30.0,793.0,788.78,571.06
2016,7,12,10,15,817.0,128.0,1.5,30.0,823.5,825.17,592.9
2016,7,12,10,30,825.0,130.0,1.5,30.0,854.0,859.3,613.64
2016,7,12,10,45,832.0,131.0,1.5,30.5,878.0,889.11,630.24
2016,7,12,11,0,839.0,132.0,1.5,31.0,902.0,916.25,645.05
2016,7,12,11,15,842.5,133.0,1.55,31.0,919.0,937.26,657.94
2016,7,12,11,30,846.0,134.0,1.6,31.0,936.0,955.22,669.05
2016,7,12,11,45,849.5,133.5,1.65,31.0,946.5,968.57,677.42
2016,7,12,12,0,853.0,133.0,1.7,31.0,957.0,978.73,683.95
2016,7,12,12,15,540.5,310.0,1.7,31.0,833.0,862.56,607.88
2016,7,12,12,30,228.0,487.0,1.7,31.0,709.0,713.67,503.13
2016,7,12,12,45,270.0,473.5,1.75,31.0,734.5,748.97,528.96
2016,7,12,13,0,312.0,460.0,1.8,31.0,760.0,774.21,546.74
2016,7,12,13,15,259.5,465.5,1.8,31.0,713.0,724.43,512.99
2016,7,12,13,30,207.0,471.0,1.8,31.0,666.0,666.98,474.49
2016,7,12,13,45,176.0,461.0,1.85,31.0,625.0,623.02,445.49
2016,7,12,14,0,145.0,451.0,1.9,31.0,584.0,579.56,416.31
2016,7,12,14,15,236.5,422.0,1.9,31.0,630.0,634.06,456.47
2016,7,12,14,30,328.0,393.0,1.9,31.0,676.0,675.5,486.71
2016,7,12,14,45,359.5,364.0,1.95,31.0,663.0,660.59,478.16
2016,7,12,15,0,391.0,335.0,2.0,31.0,650.0,642.44,467.66
2016,7,12,15,15,592.0,224.5,2.0,31.0,675.0,677.12,496.5
2016,7,12,15,30,793.0,114.0,2.0,31.0,700.0,684.08,505.44
2016,7,12,15,45,775.0,113.0,2.05,31.0,657.5,634.79,471.08
2016,7,12,16,0,757.0,112.0,2.1,31.0,615.0,585.1,435.92
2016,7,12,16,15,738.5,108.5,2.05,30.5,569.5,532.53,398.17
2016,7,12,16,30,720.0,105.0,2.0,30.0,524.0,480.2,359.39
2016,7,12,16,45,383.0,149.0,2.0,30.0,370.0,323.01,242.22
2016,7,12,17,0,46.0,193.0,2.0,30.0,216.0,197.85,148.7
2016,7,12,17,15,42.5,171.5,1.85,29.5,191.0,173.13,130.39
2016,7,12,17,30,39.0,150.0,1.7,29.0,166.0,148.91,111.93
2016,7,12,17,45,32.5,129.0,1.6,28.5,141.0,125.0,93.53
2016,7,12,18,0,26.0,108.0,1.5,28.0,116.0,102.04,75.67
2016,7,12,18,15,16.5,88.0,1.3,27.5,93.0,81.44,59.63
2016,7,12,18,30,7.0,68.0,1.1,27.0,70.0,61.56,43.93
2016,7,12,18,45,3.5,48.5,0.95,26.5,49.5,43.61,30.89
2016,7,12,19,0,0.0,29.0,0.8,26.0,29.0,26.7,15.89
2016,7,12,19,15,0.0,14.5,0.8,25.5,14.5,13.45,0.0
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.5,0.75,21.0,7.5,7.15,0.0
2016,7,13,5,30,0.0,15.0,0.9,21.0,15.0,14.3,0.0
2016,7,13,5,45,92.0,32.5,1.1,21.5,45.0,26.59,14.63
2016,7,13,6,0,184.0,50.0,1.3,22.0,75.0,40.21,28.29
2016,7,13,6,15,260.5,64.5,1.35,22.5,116.5,59.39,37.79
2016,7,13,6,30,337.0,79.0,1.4,23.0,158.0,97.46,61.09
2016,7,13,6,45,397.5,89.0,1.45,24.0,204.5,138.36,90.41
2016,7,13,7,0,458.0,99.0,1.5,25.0,251.0,186.29,127.74
2016,7,13,7,15,501.0,107.5,1.75,25.5,299.5,235.0,167.88
2016,7,13,7,30,544.0,116.0,2.0,26.0,348.0,290.07,213.23
2016,7,13,7,45,581.0,121.0,2.3,27.0,398.0,342.23,255.62
2016,7,13,8,0,618.0,126.0,2.6,28.0,448.0,397.75,299.66
2016,7,13,8,15,643.5,131.5,2.65,28.5,495.5,451.11,341.21
2016,7,13,8,30,669.0,137.0,2.7,29.0,543.0,505.98,382.68
2016,7,13,8,45,692.5,139.5,2.75,30.0,588.5,557.93,420.06
2016,7,13,9,0,716.0,142.0,2.8,31.0,634.0,610.55,456.72
2016,7,13,9,15,601.5,206.5,2.75,31.0,637.5,628.54,467.05
2016,7,13,9,30,487.0,271.0,2.7,31.0,641.0,632.22,466.83
2016,7,13,9,45,631.5,211.0,2.65,31.5,715.0,710.02,522.12
2016,7,13,10,0,776.0,151.0,2.6,32.0,789.0,791.12,576.21
2016,7,13,10,15,785.0,153.0,2.55,32.0,819.5,827.95,598.71
2016,7,13,10,30,794.0,155.0,2.5,32.0,850.0,862.67,619.92
2016,7,13,10,45,802.5,155.5,2.5,32.5,875.0,893.13,637.3
2016,7,13,11,0,811.0,156.0,2.5,33.0,900.0,921.07,652.95
2016,7,13,11,15,815.0,157.0,2.45,33.0,917.0,942.55,665.34
2016,7,13,11,30,819.0,158.0,2.4,33.0,934.0,961.03,675.88
2016,7,13,11,45,823.0,157.5,2.4,33.0,944.5,974.91,684.05
2016,7,13,12,0,827.0,157.0,2.4,33.0,955.0,985.6,690.36
2016,7,13,12,15,827.5,157.5,2.35,33.0,957.5,990.6,692.74
2016,7,13,12,30,828.0,158.0,2.3,33.0,960.0,992.29,693.22
2016,7,13,12,45,834.5,152.0,2.3,33.5,957.0,981.3,685.07
2016,7,13,13,0,841.0,146.0,2.3,34.0,954.0,976.18,680.79
2016,7,13,13,15,838.0,145.5,2.25,34.0,941.5,963.74,672.93
2016,7,13,13,30,835.0,145.0,2.2,34.0,929.0,948.16,663.26
2016,7,13,13,45,830.0,143.5,2.2,34.0,909.5,926.65,650.45
2016,7,13,14,0,825.0,142.0,2.2,34.0,890.0,902.23,635.87
2016,7,13,14,15,593.5,261.0,2.15,34.0,791.0,802.05,570.09
2016,7,13,14,30,362.0,380.0,2.1,34.0,692.0,692.39,492.81
2016,7,13,14,45,577.5,257.5,2.1,34.0,732.5,745.29,534.82
2016,7,13,15,0,793.0,135.0,2.1,34.0,773.0,771.56,555.72
2016,7,13,15,15,491.5,241.0,2.05,33.5,630.0,615.79,447.94
2016,7,13,15,30,190.0,347.0,2.0,33.0,487.0,471.2,343.48
2016,7,13,15,45,268.5,310.0,1.95,33.0,495.0,482.02,353.59
2016,7,13,16,0,347.0,273.0,1.9,33.0,503.0,480.46,353.6
2016,7,13,16,15,277.0,263.0,1.85,33.0,438.0,411.79,303.9
2016,7,13,16,30,207.0,253.0,1.8,33.0,373.0,346.88,256.66
2016,7,13,16,45,425.0,180.5,1.75,33.0,398.0,372.29,275.01
2016,7,13,17,0,643.0,108.0,1.7,33.0,423.0,369.49,269.22
2016,7,13,17,15,609.0,102.0,1.55,32.5,374.0,313.48,224.67
2016,7,13,17,30,575.0,96.0,1.4,32.0,325.0,260.62,181.92
2016,7,13,17,45,528.0,89.0,1.25,31.5,276.0,207.16,138.9
2016,7,13,18,0,481.0,82.0,1.1,31.0,227.0,158.91,100.68
2016,7,13,18,15,417.5,72.5,1.0,30.0,181.0,110.73,65.5
2016,7,13,18,30,354.0,63.0,0.9,29.0,135.0,71.15,40.68
2016,7,13,18,45,265.0,50.0,0.85,28.5,95.5,38.16,26.06
2016,7,13,19,0,176.0,37.0,0.8,28.0,56.0,28.81,17.35
2016,7,13,19,15,88.0,18.5,0.8,27.5,28.0,14.51,0.0
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,14,5,15,28.0,7.0,1.05,21.5,8.0,6.67,0.0
2016,7,14,5,30,56.0,14.0,1.2,22.0,16.0,13.34,0.0
2016,7,14,5,45,162.0,28.5,1.4,22.5,47.5,22.3,11.06
2016,7,14,6,0,268.0,43.0,1.6,23.0,79.0,33.11,22.17
2016,7,14,6,15,349.0,54.0,1.5,23.5,121.5,53.25,31.02
2016,7,14,6,30,430.0,65.0,1.4,24.0,164.0,94.63,54.94
2016,7,14,6,45,487.5,72.5,1.3,25.0,212.0,138.07,85.97
2016,7,14,7,0,545.0,80.0,1.2,26.0,260.0,188.28,125.39
2016,7,14,7,15,585.5,86.5,1.35,26.5,309.5,239.5,167.94
2016,7,14,7,30,626.0,93.0,1.5,27.0,359.0,294.98,213.94
2016,7,14,7,45,657.0,97.5,1.65,28.0,408.5,348.85,257.78
2016,7,14,8,0,688.0,102.0,1.8,29.0,458.0,405.31,302.35
2016,7,14,8,15,710.5,106.0,1.85,29.5,506.0,459.34,344.19
2016,7,14,8,30,733.0,110.0,1.9,30.0,554.0,515.12,385.94
2016,7,14,8,45,752.0,113.0,1.95,31.0,599.0,567.63,423.24
2016,7,14,9,0,771.0,116.0,2.0,32.0,644.0,620.26,459.31
2016,7,14,9,15,784.5,118.5,1.95,32.0,685.0,668.4,492.53
2016,7,14,9,30,798.0,121.0,1.9,32.0,726.0,715.58,523.69
2016,7,14,9,45,808.0,123.5,1.9,32.5,762.0,758.84,549.98
2016,7,14,10,0,818.0,126.0,1.9,33.0,798.0,796.37,572.11
2016,7,14,10,15,825.5,128.0,1.9,33.0,828.5,832.75,594.44
2016,7,14,10,30,833.0,130.0,1.9,33.0,859.0,866.8,615.09
2016,7,14,10,45,840.0,130.5,1.95,33.5,883.0,896.44,632.04
2016,7,14,11,0,847.0,131.0,2.0,34.0,907.0,923.38,647.22
2016,7,14,11,15,850.5,132.0,2.05,34.0,924.5,944.65,660.18
2016,7,14,11,30,854.0,133.0,2.1,34.0,942.0,962.81,671.32
2016,7,14,11,45,856.5,133.5,2.15,34.0,952.0,976.34,679.69
2016,7,14,12,0,859.0,134.0,2.2,34.0,962.0,986.62,686.18
2016,7,14,12,15,574.0,303.0,2.25,34.0,857.0,889.94,623.6
2016,7,14,12,30,289.0,472.0,2.3,34.0,752.0,768.31,537.85
2016,7,14,12,45,569.5,305.5,2.35,34.5,853.5,886.45,622.75
2016,7,14,13,0,850.0,139.0,2.4,35.0,955.0,978.85,681.51
2016,7,14,13,15,847.5,138.5,2.45,35.0,943.0,966.8,673.94
2016,7,14,13,30,845.0,138.0,2.5,35.0,931.0,951.55,665.39
2016,7,14,13,45,839.0,137.5,2.55,35.0,911.0,929.88,652.86
2016,7,14,14,0,833.0,137.0,2.6,35.0,891.0,905.3,638.5
2016,7,14,14,15,826.5,135.5,2.6,35.0,865.0,876.53,621.06
2016,7,14,14,30,820.0,134.0,2.6,35.0,839.0,845.15,601.89
2016,7,14,14,45,810.0,132.5,2.65,35.0,806.5,812.92,582.39
2016,7,14,15,0,800.0,131.0,2.7,35.0,774.0,773.62,558.05
2016,7,14,15,15,788.5,128.5,2.65,34.5,736.5,730.39,531.41
2016,7,14,15,30,777.0,126.0,2.6,34.0,699.0,685.72,502.83
2016,7,14,15,45,635.5,174.0,2.6,34.0,624.0,603.28,443.76
2016,7,14,16,0,494.0,222.0,2.6,34.0,549.0,527.35,388.58
2016,7,14,16,15,497.5,202.5,2.55,33.5,511.5,484.02,358.43
2016,7,14,16,30,501.0,183.0,2.5,33.0,474.0,439.38,326.16
2016,7,14,16,45,331.5,195.0,2.5,33.0,380.5,340.09,252.45
2016,7,14,17,0,162.0,207.0,2.5,33.0,287.0,259.69,192.8
2016,7,14,17,15,155.5,184.0,2.25,32.0,253.5,225.24,167.07
2016,7,14,17,30,149.0,161.0,2.0,31.0,220.0,191.56,141.23
2016,7,14,17,45,137.5,138.5,1.75,30.5,187.0,157.98,114.93
2016,7,14,18,0,126.0,116.0,1.5,30.0,154.0,125.91,89.76
2016,7,14,18,15,107.5,95.0,1.4,29.0,123.0,95.9,66.94
2016,7,14,18,30,89.0,74.0,1.3,28.0,92.0,68.42,46.71
2016,7,14,18,45,62.0,54.0,1.2,27.5,65.0,45.05,31.88
2016,7,14,19,0,35.0,34.0,1.1,27.0,38.0,29.14,17.63
2016,7,14,19,15,17.5,17.0,1.05,26.5,19.0,15.64,0.0
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,24.5,6.5,1.05,21.0,7.5,0.0,0.0
2016,7,15,5,30,49.0,13.0,1.2,21.0,15.0,12.39,0.0
2016,7,15,5,45,144.0,28.5,1.35,21.5,45.5,22.32,10.88
2016,7,15,6,0,239.0,44.0,1.5,22.0,76.0,33.92,22.93
2016,7,15,6,15,316.5,56.5,1.4,22.5,118.0,54.0,32.54
2016,7,15,6,30,394.0,69.0,1.3,23.0,160.0,93.51,55.72
2016,7,15,6,45,451.0,78.0,1.25,23.5,207.0,136.19,86.51
2016,7,15,7,0,508.0,87.0,1.2,24.0,254.0,186.72,126.52
2016,7,15,7,15,549.5,94.0,1.2,25.0,303.0,236.56,167.51
2016,7,15,7,30,591.0,101.0,1.2,26.0,352.0,290.82,211.83
2016,7,15,7,45,623.5,106.5,1.3,27.0,401.5,344.34,255.08
2016,7,15,8,0,656.0,112.0,1.4,28.0,451.0,400.67,299.23
2016,7,15,8,15,588.5,149.0,1.4,28.5,476.0,440.38,329.95
2016,7,15,8,30,521.0,186.0,1.4,29.0,501.0,469.35,351.18
2016,7,15,8,45,630.5,157.5,1.4,30.0,568.5,538.31,400.65
2016,7,15,9,0,740.0,129.0,1.4,31.0,636.0,613.06,452.59
2016,7,15,9,15,754.0,132.0,1.45,31.0,676.5,660.75,485.59
2016,7,15,9,30,768.0,135.0,1.5,31.0,717.0,707.6,517.54
2016,7,15,9,45,805.5,122.0,1.6,31.5,759.0,755.52,547.73
2016,7,15,10,0,843.0,109.0,1.7,32.0,801.0,800.13,575.25
2016,7,15,10,15,850.0,110.5,1.75,32.0,831.0,836.48,597.89
2016,7,15,10,30,857.0,112.0,1.8,32.0,861.0,870.41,618.93
2016,7,15,10,45,659.0,244.0,1.9,32.5,830.0,855.59,607.47
2016,7,15,11,0,461.0,376.0,2.0,33.0,799.0,816.62,575.68
2016,7,15,11,15,664.5,248.0,2.0,33.0,870.0,896.0,632.72
2016,7,15,11,30,868.0,120.0,2.0,33.0,941.0,964.03,674.28
2016,7,15,11,45,865.0,124.0,2.0,33.0,949.5,975.85,680.57
2016,7,15,12,0,862.0,128.0,2.0,33.0,958.0,984.25,685.39
2016,7,15,12,15,862.0,128.5,2.0,33.0,960.5,988.81,687.98
2016,7,15,12,30,862.0,129.0,2.0,33.0,963.0,990.03,688.67
2016,7,15,12,45,849.0,137.0,2.0,33.0,955.0,982.36,684.02
2016,7,15,13,0,836.0,145.0,2.0,33.0,947.0,971.49,677.58
2016,7,15,13,15,833.0,144.5,1.95,33.0,934.5,959.11,669.77
2016,7,15,13,30,830.0,144.0,1.9,33.0,922.0,943.6,660.11
2016,7,15,13,45,816.0,148.5,1.85,33.0,900.5,926.73,649.71
2016,7,15,14,0,802.0,153.0,1.8,33.0,879.0,899.86,633.11
2016,7,15,14,15,613.0,251.0,1.75,32.5,796.0,810.87,576.54
2016,7,15,14,30,424.0,349.0,1.7,32.0,713.0,722.3,515.54
2016,7,15,14,45,485.0,313.0,1.7,32.0,714.5,722.13,518.26
2016,7,15,15,0,546.0,277.0,1.7,32.0,716.0,716.08,516.17
2016,7,15,15,15,552.0,256.5,1.6,31.5,681.5,677.32,491.37
2016,7,15,15,30,558.0,236.0,1.5,31.0,647.0,636.48,464.92
2016,7,15,15,45,322.0,264.5,1.45,31.0,498.5,474.58,349.87
2016,7,15,16,0,86.0,293.0,1.4,31.0,350.0,330.93,244.55
2016,7,15,16,15,58.5,256.5,1.35,30.5,294.0,275.27,205.01
2016,7,15,16,30,31.0,220.0,1.3,30.0,238.0,222.65,166.55
2016,7,15,16,45,90.5,213.5,1.3,29.5,259.5,241.42,181.66
2016,7,15,17,0,150.0,207.0,1.3,29.0,281.0,254.91,191.65
2016,7,15,17,15,141.5,184.0,1.25,28.5,247.5,220.42,165.26
2016,7,15,17,30,133.0,161.0,1.2,28.0,214.0,186.93,139.34
2016,7,15,17,45,120.5,139.0,1.15,27.5,181.5,154.46,113.94
2016,7,15,18,0,108.0,117.0,1.1,27.0,149.0,123.61,89.69
2016,7,15,18,15,89.0,95.5,0.95,26.5,118.5,94.15,66.96
2016,7,15,18,30,70.0,74.0,0.8,26.0,88.0,67.33,46.78
2016,7,15,18,45,46.0,53.5,0.7,26.0,62.0,46.25,33.08
2016,7,15,19,0,22.0,33.0,0.6,26.0,36.0,29.38,17.84
2016,7,15,19,15,11.0,16.5,0.55,25.5,18.0,15.2,0.0
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,30.0,6.0,0.75,20.0,7.0,0.0,0.0
2016,7,16,5,30,60.0,12.0,0.8,20.0,14.0,11.44,0.0
2016,7,16,5,45,160.5,27.0,0.9,20.5,44.5,21.15,9.78
2016,7,16,6,0,261.0,42.0,1.0,21.0,75.0,32.39,21.72
2016,7,16,6,15,338.5,53.0,1.0,21.5,117.0,51.48,30.36
2016,7,16,6,30,416.0,64.0,1.0,22.0,159.0,91.83,53.75
2016,7,16,6,45,208.0,55.5,1.05,22.5,103.0,79.97,51.53
2016,7,16,7,0,0.0,47.0,1.1,23.0,47.0,43.66,30.6
2016,7,16,7,15,0.0,63.0,1.15,23.5,63.0,58.59,42.75
2016,7,16,7,30,0.0,79.0,1.2,24.0,79.0,73.52,54.65
2016,7,16,7,45,0.0,83.0,1.25,24.5,83.0,77.28,57.35
2016,7,16,8,0,0.0,87.0,1.3,25.0,87.0,81.04,60.03
2016,7,16,8,15,0.0,83.0,1.3,25.5,83.0,77.32,56.71
2016,7,16,8,30,0.0,79.0,1.3,26.0,79.0,73.6,53.45
2016,7,16,8,45,23.5,181.0,1.35,27.0,197.5,185.13,140.18
2016,7,16,9,0,47.0,283.0,1.4,28.0,316.0,299.18,224.71
2016,7,16,9,15,23.5,183.0,1.4,28.0,199.5,190.17,142.23
2016,7,16,9,30,0.0,83.0,1.4,28.0,83.0,77.45,55.24
2016,7,16,9,45,56.5,237.5,1.45,28.5,284.0,271.03,203.51
2016,7,16,10,0,113.0,392.0,1.5,29.0,485.0,476.54,350.21
2016,7,16,10,15,213.5,398.0,1.45,29.0,581.5,573.0,417.45
2016,7,16,10,30,314.0,404.0,1.4,29.0,678.0,682.14,491.61
2016,7,16,10,45,238.0,431.0,1.4,29.5,642.0,643.02,461.26
2016,7,16,11,0,162.0,458.0,1.4,30.0,606.0,606.12,433.35
2016,7,16,11,15,151.5,466.5,1.4,30.0,607.5,609.07,434.94
2016,7,16,11,30,141.0,475.0,1.4,30.0,609.0,610.93,435.51
2016,7,16,11,45,117.0,473.5,1.4,30.0,585.5,588.54,419.65
2016,7,16,12,0,93.0,472.0,1.4,30.0,562.0,555.85,397.07
2016,7,16,12,15,53.0,366.0,1.35,30.0,418.0,410.42,296.86
2016,7,16,12,30,13.0,260.0,1.3,30.0,274.0,259.13,188.85
2016,7,16,12,45,74.5,372.0,1.3,30.0,444.0,437.52,318.21
2016,7,16,13,0,136.0,484.0,1.3,30.0,614.0,618.6,440.91
2016,7,16,13,15,281.5,439.0,1.3,29.5,704.5,721.12,512.44
2016,7,16,13,30,427.0,394.0,1.3,29.0,795.0,817.21,578.6
2016,7,16,13,45,404.0,393.5,1.3,29.0,766.0,785.62,557.17
2016,7,16,14,0,381.0,393.0,1.3,29.0,737.0,747.18,532.62
2016,7,16,14,15,335.0,398.0,1.25,29.0,694.0,699.75,500.78
2016,7,16,14,30,289.0,403.0,1.2,29.0,651.0,653.46,469.45
2016,7,16,14,45,384.0,350.0,1.2,29.0,666.5,668.83,483.32
2016,7,16,15,0,479.0,297.0,1.2,29.0,682.0,682.78,495.23
2016,7,16,15,15,385.5,312.5,1.15,28.5,612.5,600.87,439.04
2016,7,16,15,30,292.0,328.0,1.1,28.0,543.0,531.17,390.75
2016,7,16,15,45,168.0,298.5,1.1,28.0,421.0,400.57,297.82
2016,7,16,16,0,44.0,269.0,1.1,28.0,299.0,282.21,210.85
2016,7,16,16,15,22.0,147.5,1.05,27.5,162.5,151.73,113.67
2016,7,16,16,30,0.0,26.0,1.0,27.0,26.0,24.17,13.8
2016,7,16,16,45,0.0,42.0,1.0,27.0,42.0,39.05,25.93
2016,7,16,17,0,0.0,58.0,1.0,27.0,58.0,53.95,38.02
2016,7,16,17,15,0.0,51.0,0.95,26.5,51.0,47.41,32.95
2016,7,16,17,30,0.0,44.0,0.9,26.0,44.0,40.87,27.84
2016,7,16,17,45,0.0,37.5,0.9,26.0,37.5,34.81,22.97
2016,7,16,18,0,0.0,31.0,0.9,26.0,31.0,28.76,18.04
2016,7,16,18,15,0.0,24.5,0.85,25.5,24.5,22.72,13.07
2016,7,16,18,30,0.0,18.0,0.8,25.0,18.0,16.68,8.04
2016,7,16,18,45,0.0,12.5,0.8,24.5,12.5,11.57,4.15
2016,7,16,19,0,0.0,7.0,0.8,24.0,7.0,6.48,0.0
2016,7,16,19,15,0.0,3.5,0.85,23.5,3.5,3.24,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,30.0,6.0,0.55,20.5,7.0,0.0,0.0
2016,7,17,5,30,60.0,12.0,0.6,21.0,14.0,11.44,0.0
2016,7,17,5,45,172.0,26.0,0.65,21.5,45.0,20.37,8.84
2016,7,17,6,0,284.0,40.0,0.7,22.0,76.0,30.86,20.3
2016,7,17,6,15,364.5,50.5,0.65,22.5,119.0,50.55,29.15
2016,7,17,6,30,445.0,61.0,0.6,23.0,162.0,91.31,51.98
2016,7,17,6,45,504.0,68.5,0.6,23.5,210.5,135.85,83.77
2016,7,17,7,0,563.0,76.0,0.6,24.0,259.0,187.34,124.44
2016,7,17,7,15,603.5,82.0,0.6,24.5,309.0,239.19,167.44
2016,7,17,7,30,644.0,88.0,0.6,25.0,359.0,295.27,213.67
2016,7,17,7,45,677.5,92.0,0.6,25.5,410.0,350.72,258.63
2016,7,17,8,0,711.0,96.0,0.6,26.0,461.0,408.99,304.33
2016,7,17,8,15,733.5,100.0,0.6,26.5,509.5,465.3,347.06
2016,7,17,8,30,756.0,104.0,0.6,27.0,558.0,521.46,388.09
2016,7,17,8,45,777.5,105.0,0.6,27.5,604.5,574.75,425.7
2016,7,17,9,0,799.0,106.0,0.6,28.0,651.0,628.33,462.18
2016,7,17,9,15,812.5,108.5,0.5,28.5,692.5,677.86,493.37
2016,7,17,9,30,826.0,111.0,0.4,29.0,734.0,723.81,519.89
2016,7,17,9,45,844.0,108.5,0.35,29.5,773.0,769.03,545.36
2016,7,17,10,0,862.0,106.0,0.3,30.0,812.0,813.0,569.42
2016,7,17,10,15,869.5,107.5,0.3,30.5,842.5,850.53,589.87
2016,7,17,10,30,877.0,109.0,0.3,31.0,873.0,885.6,608.6
2016,7,17,10,45,882.5,110.0,0.35,31.5,898.0,915.71,625.13
2016,7,17,11,0,888.0,111.0,0.4,32.0,923.0,942.91,639.93
2016,7,17,11,15,891.5,111.5,0.45,32.0,940.5,964.65,652.84
2016,7,17,11,30,895.0,112.0,0.5,32.0,958.0,983.15,663.99
2016,7,17,11,45,897.0,113.0,0.55,32.0,968.0,997.33,672.76
2016,7,17,12,0,899.0,114.0,0.6,32.0,978.0,1008.08,679.68
2016,7,17,12,15,899.5,114.0,0.6,32.0,980.5,1012.88,682.19
2016,7,17,12,30,900.0,114.0,0.6,32.0,983.0,1014.18,682.85
2016,7,17,12,45,893.5,117.5,0.65,32.5,977.0,1008.52,679.34
2016,7,17,13,0,887.0,121.0,0.7,33.0,971.0,999.44,674.01
2016,7,17,13,15,884.5,120.5,0.75,33.0,959.0,986.98,668.15
2016,7,17,13,30,882.0,120.0,0.8,33.0,947.0,971.16,660.37
2016,7,17,13,45,640.0,251.5,0.85,33.0,845.0,869.91,600.31
2016,7,17,14,0,398.0,383.0,0.9,33.0,743.0,759.72,527.16
2016,7,17,14,15,629.5,249.5,0.9,33.0,799.0,825.27,576.55
2016,7,17,14,30,861.0,116.0,0.9,33.0,855.0,864.47,602.21
2016,7,17,14,45,851.5,115.0,0.95,33.0,822.0,827.26,580.21
2016,7,17,15,0,842.0,114.0,1.0,33.0,789.0,787.88,557.42
2016,7,17,15,15,831.0,112.0,1.0,32.5,751.0,744.4,532.1
2016,7,17,15,30,820.0,110.0,1.0,32.0,713.0,699.31,505.28
2016,7,17,15,45,805.0,108.0,1.0,32.0,670.0,651.93,473.8
2016,7,17,16,0,790.0,106.0,1.0,32.0,627.0,601.51,439.21
2016,7,17,16,15,771.5,102.5,1.0,32.0,580.5,547.13,400.88
2016,7,17,16,30,753.0,99.0,1.0,32.0,534.0,492.91,361.43
2016,7,17,16,45,729.5,95.0,1.05,32.0,484.5,436.31,319.22
2016,7,17,17,0,706.0,91.0,1.1,32.0,435.0,379.7,275.51
2016,7,17,17,15,674.5,86.0,1.05,31.5,384.5,321.93,229.89
2016,7,17,17,30,643.0,81.0,1.0,31.0,334.0,266.93,185.23
2016,7,17,17,45,599.5,75.0,1.0,30.5,284.0,211.19,139.97
2016,7,17,18,0,556.0,69.0,1.0,30.0,234.0,160.16,99.01
2016,7,17,18,15,494.5,61.0,0.9,29.0,186.5,110.17,62.15
2016,7,17,18,30,433.0,53.0,0.8,28.0,139.0,67.52,35.66
2016,7,17,18,45,342.5,42.5,0.75,27.0,98.0,32.93,21.84
2016,7,17,19,0,252.0,32.0,0.7,26.0,57.0,25.71,14.76
2016,7,17,19,15,126.0,16.0,0.7,25.5,28.5,12.57,0.0
2016,7,17,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,15,30.0,5.5,0.8,21.0,6.5,0.0,0.0
2016,7,18,5,30,60.0,11.0,0.9,21.0,13.0,10.48,0.0
2016,7,18,5,45,162.0,26.0,1.0,21.5,43.5,20.4,8.45
2016,7,18,6,0,264.0,41.0,1.1,22.0,74.0,31.68,20.93
2016,7,18,6,15,343.0,52.5,1.05,22.5,116.5,50.58,29.7
2016,7,18,6,30,422.0,64.0,1.0,23.0,159.0,91.8,53.35
2016,7,18,6,45,477.5,73.0,1.0,24.0,206.5,135.81,84.81
2016,7,18,7,0,533.0,82.0,1.0,25.0,254.0,186.41,124.61
2016,7,18,7,15,574.0,88.5,1.0,25.5,303.5,237.15,166.61
2016,7,18,7,30,615.0,95.0,1.0,26.0,353.0,292.25,212.02
2016,7,18,7,45,647.0,100.0,1.05,27.0,402.5,346.53,255.81
2016,7,18,8,0,679.0,105.0,1.1,28.0,452.0,403.53,300.29
2016,7,18,8,15,702.0,109.5,1.0,28.5,500.5,458.03,341.44
2016,7,18,8,30,725.0,114.0,0.9,29.0,549.0,513.68,381.67
2016,7,18,8,45,745.5,116.0,0.8,29.5,594.5,566.54,418.25
2016,7,18,9,0,766.0,118.0,0.7,30.0,640.0,619.06,453.02
2016,7,18,9,15,780.0,121.0,0.65,30.5,681.0,668.05,484.47
2016,7,18,9,30,794.0,124.0,0.6,31.0,722.0,716.14,513.79
2016,7,18,9,45,806.0,125.5,0.55,31.5,759.0,760.01,538.55
2016,7,18,10,0,818.0,127.0,0.5,32.0,796.0,802.3,561.73
2016,7,18,10,15,826.0,128.5,0.5,32.0,826.5,834.7,580.36
2016,7,18,10,30,834.0,130.0,0.5,32.0,857.0,868.92,600.06
2016,7,18,10,45,839.5,131.5,0.5,32.5,881.0,898.4,615.46
2016,7,18,11,0,845.0,133.0,0.5,33.0,905.0,925.09,629.11
2016,7,18,11,15,849.0,134.0,0.6,33.0,922.0,946.95,643.17
2016,7,18,11,30,853.0,135.0,0.7,33.0,939.0,965.73,655.54
2016,7,18,11,45,856.0,135.0,0.85,33.5,949.5,979.39,664.6
2016,7,18,12,0,859.0,135.0,1.0,34.0,960.0,989.79,671.74
2016,7,18,12,15,691.0,263.5,1.15,34.0,928.5,970.01,662.29
2016,7,18,12,30,523.0,392.0,1.3,34.0,897.0,930.28,635.13
2016,7,18,12,45,680.0,270.5,1.5,34.0,923.0,964.43,664.65
2016,7,18,13,0,837.0,149.0,1.7,34.0,949.0,978.16,675.62
2016,7,18,13,15,664.0,267.0,1.7,34.0,897.0,932.24,647.15
2016,7,18,13,30,491.0,385.0,1.7,34.0,845.0,870.98,604.14
2016,7,18,13,45,647.0,270.0,1.75,34.0,862.5,895.17,625.98
2016,7,18,14,0,803.0,155.0,1.8,34.0,880.0,904.6,633.89
2016,7,18,14,15,795.5,153.5,1.85,34.0,853.5,875.05,616.43
2016,7,18,14,30,788.0,152.0,1.9,34.0,827.0,843.02,597.61
2016,7,18,14,45,691.5,203.5,1.95,34.0,779.5,790.04,564.65
2016,7,18,15,0,595.0,255.0,2.0,34.0,732.0,736.6,528.24
2016,7,18,15,15,663.5,201.5,2.0,33.5,708.5,711.69,515.39
2016,7,18,15,30,732.0,148.0,2.0,33.0,685.0,678.06,495.87
2016,7,18,15,45,504.5,217.0,2.0,33.0,577.0,556.5,408.95
2016,7,18,16,0,277.0,286.0,2.0,33.0,469.0,450.93,331.86
2016,7,18,16,15,415.0,225.0,1.95,32.5,475.5,459.46,340.55
2016,7,18,16,30,553.0,164.0,1.9,32.0,482.0,449.33,333.83
2016,7,18,16,45,433.5,175.0,1.85,32.0,410.5,372.22,276.0
2016,7,18,17,0,314.0,186.0,1.8,32.0,339.0,304.8,225.41
2016,7,18,17,15,296.0,167.5,1.65,31.5,299.0,261.34,191.97
2016,7,18,17,30,278.0,149.0,1.5,31.0,259.0,219.72,159.25
2016,7,18,17,45,369.0,117.0,1.4,30.5,240.0,194.05,134.91
2016,7,18,18,0,460.0,85.0,1.3,30.0,221.0,156.77,100.38
2016,7,18,18,15,398.0,74.0,1.25,29.0,175.0,109.68,65.8
2016,7,18,18,30,336.0,63.0,1.2,28.0,129.0,69.92,40.52
2016,7,18,18,45,257.0,48.5,1.2,27.5,90.0,37.15,25.24
2016,7,18,19,0,178.0,34.0,1.2,27.0,51.0,26.53,15.2
2016,7,18,19,15,89.0,17.0,1.25,26.5,25.5,13.39,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,28.5,5.5,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,57.0,11.0,1.1,22.0,12.0,10.48,0.0
2016,7,19,5,45,163.0,26.0,1.3,22.5,43.0,20.44,7.96
2016,7,19,6,0,269.0,41.0,1.5,23.0,74.0,31.74,20.81
2016,7,19,6,15,350.5,52.5,1.6,23.5,117.0,50.48,29.49
2016,7,19,6,30,432.0,64.0,1.7,24.0,160.0,92.39,53.3
2016,7,19,6,45,489.0,72.5,1.8,24.5,208.5,136.76,85.06
2016,7,19,7,0,546.0,81.0,1.9,25.0,257.0,187.9,125.69
2016,7,19,7,15,587.0,88.0,1.95,25.5,307.0,239.9,169.15
2016,7,19,7,30,628.0,95.0,2.0,26.0,357.0,296.26,216.18
2016,7,19,7,45,659.5,100.0,2.05,27.0,407.0,351.14,261.07
2016,7,19,8,0,691.0,105.0,2.1,28.0,457.0,408.67,306.63
2016,7,19,8,15,713.5,109.0,2.0,28.5,505.0,463.14,348.76
2016,7,19,8,30,736.0,113.0,1.9,29.0,553.0,519.28,390.5
2016,7,19,8,45,752.0,117.0,1.85,29.5,598.0,571.43,428.06
2016,7,19,9,0,768.0,121.0,1.8,30.0,643.0,623.41,464.17
2016,7,19,9,15,584.0,212.5,1.65,30.0,624.5,622.95,459.69
2016,7,19,9,30,400.0,304.0,1.5,30.0,606.0,595.87,436.4
2016,7,19,9,45,343.5,340.5,1.4,30.5,608.5,605.76,440.11
2016,7,19,10,0,287.0,377.0,1.3,31.0,611.0,610.36,439.6
2016,7,19,10,15,555.5,257.0,1.2,31.0,732.5,740.36,531.44
2016,7,19,10,30,824.0,137.0,1.1,31.0,854.0,867.33,612.47
2016,7,19,10,45,829.0,138.5,1.0,31.5,877.5,896.12,625.39
2016,7,19,11,0,834.0,140.0,0.9,32.0,901.0,922.13,637.42
2016,7,19,11,15,837.5,141.0,0.8,32.0,918.0,943.33,647.57
2016,7,19,11,30,841.0,142.0,0.7,32.0,935.0,961.46,655.75
2016,7,19,11,45,542.5,309.5,0.65,32.5,823.5,859.28,588.39
2016,7,19,12,0,244.0,477.0,0.6,33.0,712.0,720.35,492.86
2016,7,19,12,15,229.0,481.5,0.5,33.0,702.5,711.51,487.07
2016,7,19,12,30,214.0,486.0,0.4,33.0,693.0,701.4,479.04
2016,7,19,12,45,342.0,446.5,0.35,33.5,774.5,796.53,539.5
2016,7,19,13,0,470.0,407.0,0.3,34.0,856.0,887.16,593.64
2016,7,19,13,15,653.5,274.0,0.25,34.0,890.0,929.51,622.51
2016,7,19,13,30,837.0,141.0,0.2,34.0,924.0,949.82,633.91
2016,7,19,13,45,830.0,142.0,0.15,34.0,904.0,928.76,620.98
2016,7,19,14,0,823.0,143.0,0.1,34.0,884.0,904.84,607.13
2016,7,19,14,15,816.0,141.0,0.15,33.5,858.0,881.29,596.21
2016,7,19,14,30,809.0,139.0,0.2,33.0,832.0,848.6,579.75
2016,7,19,14,45,797.0,139.0,0.25,33.0,799.0,811.38,559.27
2016,7,19,15,0,785.0,139.0,0.3,33.0,766.0,772.28,537.4
2016,7,19,15,15,773.0,136.0,0.3,33.0,728.5,728.56,511.49
2016,7,19,15,30,761.0,133.0,0.3,33.0,691.0,683.46,483.58
2016,7,19,15,45,741.0,132.0,0.35,33.0,648.0,633.85,452.0
2016,7,19,16,0,721.0,131.0,0.4,33.0,605.0,584.11,419.34
2016,7,19,16,15,701.0,126.5,0.4,32.5,559.0,530.75,383.48
2016,7,19,16,30,681.0,122.0,0.4,32.0,513.0,477.86,346.64
2016,7,19,16,45,626.5,123.0,0.4,32.0,457.0,415.01,300.84
2016,7,19,17,0,572.0,124.0,0.4,32.0,401.0,356.88,257.35
2016,7,19,17,15,533.0,118.5,0.4,31.5,353.5,303.22,216.44
2016,7,19,17,30,494.0,113.0,0.4,31.0,306.0,251.53,176.07
2016,7,19,17,45,445.5,103.5,0.45,31.0,258.0,199.89,135.45
2016,7,19,18,0,397.0,94.0,0.5,31.0,210.0,153.67,99.54
2016,7,19,18,15,340.0,80.5,0.5,30.0,166.0,108.56,66.8
2016,7,19,18,30,283.0,67.0,0.5,29.0,122.0,70.29,42.16
2016,7,19,18,45,203.5,51.0,0.55,28.5,84.5,39.13,26.73
2016,7,19,19,0,124.0,35.0,0.6,28.0,47.0,28.6,16.61
2016,7,19,19,15,62.0,17.5,0.6,27.5,23.5,14.67,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,20,5,15,21.5,5.0,1.3,20.5,5.5,0.0,0.0
2016,7,20,5,30,43.0,10.0,1.5,21.0,11.0,9.53,0.0
2016,7,20,5,45,149.5,25.0,1.7,21.5,41.0,19.65,6.95
2016,7,20,6,0,256.0,40.0,1.9,22.0,71.0,30.97,20.21
2016,7,20,6,15,339.0,51.5,1.85,22.5,113.5,49.08,28.82
2016,7,20,6,30,422.0,63.0,1.8,23.0,156.0,90.34,52.29
2016,7,20,6,45,484.5,71.0,1.75,23.5,204.5,134.44,83.71
2016,7,20,7,0,547.0,79.0,1.7,24.0,253.0,185.98,124.53
2016,7,20,7,15,589.5,85.5,1.8,25.0,304.0,237.98,167.8
2016,7,20,7,30,632.0,92.0,1.9,26.0,355.0,294.51,214.65
2016,7,20,7,45,666.5,96.0,2.0,27.0,406.0,349.81,259.94
2016,7,20,8,0,701.0,100.0,2.1,28.0,457.0,408.08,306.21
2016,7,20,8,15,725.0,104.5,2.05,28.5,506.5,464.33,349.84
2016,7,20,8,30,749.0,109.0,2.0,29.0,556.0,522.43,393.23
2016,7,20,8,45,769.0,111.5,1.95,29.5,602.5,576.17,432.05
2016,7,20,9,0,789.0,114.0,1.9,30.0,649.0,630.09,469.63
2016,7,20,9,15,803.0,117.0,1.85,30.0,691.5,680.23,504.32
2016,7,20,9,30,817.0,120.0,1.8,30.0,734.0,729.42,536.72
2016,7,20,9,45,828.0,122.5,1.8,30.5,771.5,774.55,564.21
2016,7,20,10,0,839.0,125.0,1.8,31.0,809.0,813.87,587.46
2016,7,20,10,15,847.0,126.5,1.8,31.0,840.0,851.21,610.35
2016,7,20,10,30,855.0,128.0,1.8,31.0,871.0,886.18,631.55
2016,7,20,10,45,860.5,130.0,1.8,31.5,896.0,916.82,648.55
2016,7,20,11,0,866.0,132.0,1.8,32.0,921.0,944.59,663.65
2016,7,20,11,15,870.0,133.0,1.75,32.0,938.5,966.96,676.08
2016,7,20,11,30,874.0,134.0,1.7,32.0,956.0,986.16,686.57
2016,7,20,11,45,875.0,135.0,1.7,32.5,966.0,999.16,692.55
2016,7,20,12,0,876.0,136.0,1.7,33.0,976.0,1008.77,696.59
2016,7,20,12,15,564.0,307.0,1.7,33.0,848.5,887.15,618.71
2016,7,20,12,30,252.0,478.0,1.7,33.0,721.0,740.4,516.88
2016,7,20,12,45,327.5,445.0,1.7,33.0,759.0,781.15,546.76
2016,7,20,13,0,403.0,412.0,1.7,33.0,797.0,826.57,577.54
2016,7,20,13,15,642.0,269.0,1.7,33.0,873.5,914.05,639.8
2016,7,20,13,30,881.0,126.0,1.7,33.0,950.0,977.97,679.58
2016,7,20,13,45,875.0,126.0,1.7,33.0,929.5,956.05,665.93
2016,7,20,14,0,869.0,126.0,1.7,33.0,909.0,931.06,651.32
2016,7,20,14,15,863.0,124.5,1.7,33.0,882.5,901.68,633.96
2016,7,20,14,30,857.0,123.0,1.7,33.0,856.0,869.52,614.8
2016,7,20,14,45,847.5,122.0,1.75,33.0,823.0,832.34,592.81
2016,7,20,15,0,838.0,121.0,1.8,33.0,790.0,792.98,569.15
2016,7,20,15,15,826.5,118.5,1.8,32.5,751.5,751.77,544.67
2016,7,20,15,30,815.0,116.0,1.8,32.0,713.0,705.31,516.24
2016,7,20,15,45,800.5,113.0,1.85,32.0,670.0,655.03,482.24
2016,7,20,16,0,786.0,110.0,1.9,32.0,627.0,603.96,446.71
2016,7,20,16,15,484.0,180.5,1.85,31.5,491.5,456.99,340.18
2016,7,20,16,30,182.0,251.0,1.8,31.0,356.0,333.27,248.66
2016,7,20,16,45,441.5,173.0,1.75,31.0,395.0,374.41,279.14
2016,7,20,17,0,701.0,95.0,1.7,31.0,434.0,381.88,280.29
2016,7,20,17,15,668.5,89.5,1.6,30.5,383.0,323.37,233.15
2016,7,20,17,30,636.0,84.0,1.5,30.0,332.0,267.76,187.52
2016,7,20,17,45,592.0,77.5,1.4,29.5,281.5,211.68,141.51
2016,7,20,18,0,548.0,71.0,1.3,29.0,231.0,160.42,100.06
2016,7,20,18,15,485.0,62.5,1.25,28.0,183.0,110.18,62.89
2016,7,20,18,30,422.0,54.0,1.2,27.0,135.0,67.52,36.32
2016,7,20,18,45,330.5,42.5,1.15,26.0,94.0,33.23,22.11
2016,7,20,19,0,239.0,31.0,1.1,25.0,53.0,24.22,13.29
2016,7,20,19,15,119.5,15.5,1.1,24.5,26.5,12.22,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,15,25.5,4.5,0.75,19.5,5.0,0.0,0.0
2016,7,21,5,30,51.0,9.0,0.9,20.0,10.0,8.58,0.0
2016,7,21,5,45,158.5,23.5,1.05,21.0,40.0,18.46,5.65
2016,7,21,6,0,266.0,38.0,1.2,22.0,70.0,29.41,18.87
2016,7,21,6,15,348.0,50.0,1.0,22.5,113.0,47.8,27.78
2016,7,21,6,30,430.0,62.0,0.8,23.0,156.0,89.84,51.57
2016,7,21,6,45,489.0,70.5,0.6,24.0,204.0,134.38,83.01
2016,7,21,7,0,548.0,79.0,0.4,25.0,252.0,185.94,123.05
2016,7,21,7,15,589.5,85.5,0.4,25.5,302.5,237.77,165.56
2016,7,21,7,30,631.0,92.0,0.4,26.0,353.0,294.0,211.42
2016,7,21,7,45,662.0,97.5,0.45,27.0,403.5,349.4,255.63
2016,7,21,8,0,693.0,103.0,0.5,28.0,454.0,407.41,300.32
2016,7,21,8,15,716.5,107.5,0.5,28.5,503.0,463.06,342.06
2016,7,21,8,30,740.0,112.0,0.5,29.0,552.0,520.47,383.46
2016,7,21,8,45,756.0,116.5,0.55,29.5,597.5,573.42,420.75
2016,7,21,9,0,772.0,121.0,0.6,30.0,643.0,626.21,456.75
2016,7,21,9,15,390.5,166.5,0.6,30.0,431.0,441.68,326.47
2016,7,21,9,30,9.0,212.0,0.6,30.0,219.0,205.54,150.26
2016,7,21,9,45,279.5,247.0,0.65,30.5,474.0,464.66,342.78
2016,7,21,10,0,550.0,282.0,0.7,31.0,729.0,738.42,525.86
2016,7,21,10,15,376.0,353.5,0.7,31.0,665.0,675.11,477.44
2016,7,21,10,30,202.0,425.0,0.7,31.0,601.0,599.05,423.36
2016,7,21,10,45,203.5,438.5,0.75,31.5,620.0,620.8,437.48
2016,7,21,11,0,205.0,452.0,0.8,32.0,639.0,641.85,450.07
2016,7,21,11,15,115.5,406.0,0.8,32.0,511.5,515.87,364.95
2016,7,21,11,30,26.0,360.0,0.8,32.0,384.0,376.81,268.71
2016,7,21,11,45,213.5,387.0,0.85,32.5,591.5,606.48,429.59
2016,7,21,12,0,401.0,414.0,0.9,33.0,799.0,822.02,567.67
2016,7,21,12,15,613.0,291.5,0.9,33.0,881.0,921.77,632.38
2016,7,21,12,30,825.0,169.0,0.9,33.0,963.0,1005.41,682.57
2016,7,21,12,45,833.5,161.5,0.95,33.0,960.5,1003.74,681.5
2016,7,21,13,0,842.0,154.0,1.0,33.0,958.0,989.8,674.38
2016,7,21,13,15,839.0,153.0,1.0,33.0,945.0,976.85,667.15
2016,7,21,13,30,836.0,152.0,1.0,33.0,932.0,960.72,658.07
2016,7,21,13,45,616.0,267.5,1.05,33.5,836.0,865.4,598.89
2016,7,21,14,0,396.0,383.0,1.1,34.0,740.0,753.42,523.7
2016,7,21,14,15,348.0,390.0,1.1,34.0,697.0,705.71,493.7
2016,7,21,14,30,300.0,397.0,1.1,34.0,654.0,659.2,463.38
2016,7,21,14,45,369.5,353.0,1.15,34.0,657.0,661.86,468.47
2016,7,21,15,0,439.0,309.0,1.2,34.0,660.0,664.8,472.97
2016,7,21,15,15,604.5,222.0,1.2,33.5,679.0,688.29,493.51
