Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,15,30,770.0,135.0,1.2,33.0,698.0,692.6,500.68
2016,7,21,15,45,747.0,135.0,1.25,33.0,653.5,641.46,466.27
2016,7,21,16,0,724.0,135.0,1.3,33.0,609.0,590.53,431.51
2016,7,21,16,15,703.0,130.5,1.35,32.5,562.5,536.32,394.29
2016,7,21,16,30,682.0,126.0,1.4,32.0,516.0,482.67,356.07
2016,7,21,16,45,654.0,121.0,1.45,32.0,467.0,426.14,313.7
2016,7,21,17,0,626.0,116.0,1.5,32.0,418.0,371.52,271.42
2016,7,21,17,15,590.5,109.0,1.45,31.5,367.5,314.56,226.64
2016,7,21,17,30,555.0,102.0,1.4,31.0,317.0,260.97,183.5
2016,7,21,17,45,509.5,93.0,1.35,30.5,268.0,206.82,139.9
2016,7,21,18,0,464.0,84.0,1.3,30.0,219.0,156.35,99.82
2016,7,21,18,15,400.5,73.0,1.3,29.0,172.5,108.79,65.0
2016,7,21,18,30,337.0,62.0,1.3,28.0,126.0,68.77,39.68
2016,7,21,18,45,249.0,47.5,1.3,27.5,87.0,36.48,24.6
2016,7,21,19,0,161.0,33.0,1.3,27.0,48.0,25.83,14.22
2016,7,21,19,15,80.5,16.5,1.4,26.5,24.0,13.04,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,14.0,3.5,1.05,21.5,4.0,0.0,0.0
2016,7,22,5,30,28.0,7.0,1.2,22.0,8.0,6.67,0.0
2016,7,22,5,45,121.0,23.5,1.4,22.5,36.5,18.47,4.89
2016,7,22,6,0,214.0,40.0,1.6,23.0,65.0,31.02,20.03
2016,7,22,6,15,292.5,54.0,1.7,23.5,106.5,49.47,30.0
2016,7,22,6,30,371.0,68.0,1.8,24.0,148.0,88.74,52.79
2016,7,22,6,45,433.0,77.5,1.9,24.5,195.5,131.2,82.95
2016,7,22,7,0,495.0,87.0,2.0,25.0,243.0,182.34,123.16
2016,7,22,7,15,537.5,95.0,2.05,25.5,292.5,232.76,165.02
2016,7,22,7,30,580.0,103.0,2.1,26.0,342.0,287.8,210.72
2016,7,22,7,45,566.5,120.0,2.15,27.0,379.5,334.4,249.65
2016,7,22,8,0,553.0,137.0,2.2,28.0,417.0,378.77,285.26
2016,7,22,8,15,626.5,130.0,2.15,28.5,477.5,440.66,332.79
2016,7,22,8,30,700.0,123.0,2.1,29.0,538.0,508.99,383.8
2016,7,22,8,45,606.0,172.0,2.1,29.5,552.0,538.19,403.88
2016,7,22,9,0,512.0,221.0,2.1,30.0,566.0,553.85,413.25
2016,7,22,9,15,484.5,249.0,2.0,30.5,593.0,587.75,435.15
2016,7,22,9,30,457.0,277.0,1.9,31.0,620.0,617.94,453.54
2016,7,22,9,45,506.5,278.0,1.85,31.5,675.5,678.26,493.61
2016,7,22,10,0,556.0,279.0,1.8,32.0,731.0,740.76,533.83
2016,7,22,10,15,519.0,308.0,1.7,32.0,743.0,758.92,542.92
2016,7,22,10,30,482.0,337.0,1.6,32.0,755.0,772.82,549.36
2016,7,22,10,45,666.0,234.0,1.5,32.5,829.0,855.33,604.85
2016,7,22,11,0,850.0,131.0,1.4,33.0,903.0,929.7,647.57
2016,7,22,11,15,854.0,132.0,1.3,33.0,920.5,951.81,658.31
2016,7,22,11,30,858.0,133.0,1.2,33.0,938.0,970.81,667.58
2016,7,22,11,45,859.0,134.5,1.15,33.5,948.0,984.15,672.83
2016,7,22,12,0,860.0,136.0,1.1,34.0,958.0,994.15,676.15
2016,7,22,12,15,860.5,136.0,1.05,34.0,961.0,998.84,677.79
2016,7,22,12,30,861.0,136.0,1.0,34.0,964.0,1000.17,677.59
2016,7,22,12,45,857.5,137.5,0.95,34.5,958.5,995.61,672.67
2016,7,22,13,0,854.0,139.0,0.9,35.0,953.0,987.74,665.98
2016,7,22,13,15,851.0,138.0,0.85,35.0,940.5,974.63,657.74
2016,7,22,13,30,848.0,137.0,0.8,35.0,928.0,958.29,647.73
2016,7,22,13,45,551.0,287.0,0.8,35.0,797.0,822.47,563.94
2016,7,22,14,0,254.0,437.0,0.8,35.0,666.0,677.12,466.5
2016,7,22,14,15,539.5,284.5,0.75,35.0,751.0,780.26,540.93
2016,7,22,14,30,825.0,132.0,0.7,35.0,836.0,851.7,587.06
2016,7,22,14,45,814.5,130.5,0.7,35.0,803.0,818.77,566.83
2016,7,22,15,0,804.0,129.0,0.7,35.0,770.0,778.65,543.25
2016,7,22,15,15,792.0,126.5,0.7,34.5,731.5,734.59,518.02
2016,7,22,15,30,780.0,124.0,0.7,34.0,693.0,689.09,490.99
2016,7,22,15,45,601.5,185.5,0.7,34.0,608.5,594.7,426.24
2016,7,22,16,0,423.0,247.0,0.7,34.0,524.0,509.56,366.83
2016,7,22,16,15,560.5,181.0,0.7,34.0,518.5,501.58,363.28
2016,7,22,16,30,698.0,115.0,0.7,34.0,513.0,480.33,348.27
2016,7,22,16,45,662.0,113.0,0.75,34.0,462.5,422.19,305.56
2016,7,22,17,0,626.0,111.0,0.8,34.0,412.0,366.77,263.73
2016,7,22,17,15,591.5,104.5,0.75,33.0,362.5,310.63,220.8
2016,7,22,17,30,557.0,98.0,0.7,32.0,313.0,257.74,179.16
2016,7,22,17,45,506.5,90.5,0.7,31.5,263.5,203.7,136.38
2016,7,22,18,0,456.0,83.0,0.7,31.0,214.0,153.94,97.52
2016,7,22,18,15,393.0,71.5,0.7,30.0,168.5,106.49,63.09
2016,7,22,18,30,330.0,60.0,0.7,29.0,123.0,66.56,37.97
2016,7,22,18,45,242.5,45.5,0.7,28.5,84.0,34.92,23.17
2016,7,22,19,0,155.0,31.0,0.7,28.0,45.0,24.23,12.75
2016,7,22,19,15,77.5,15.5,0.75,27.5,22.5,14.77,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,113.0,19.0,1.2,22.5,32.0,14.83,2.16
2016,7,23,6,0,226.0,38.0,1.4,23.0,64.0,29.47,18.69
2016,7,23,6,15,305.5,51.0,1.3,23.5,105.0,47.09,28.0
2016,7,23,6,30,385.0,64.0,1.2,24.0,146.0,86.27,50.27
2016,7,23,6,45,446.0,73.0,1.1,25.0,193.5,130.05,81.16
2016,7,23,7,0,507.0,82.0,1.0,26.0,241.0,179.93,119.86
2016,7,23,7,15,549.5,89.5,1.0,27.0,290.5,230.59,161.17
2016,7,23,7,30,592.0,97.0,1.0,28.0,340.0,285.86,205.93
2016,7,23,7,45,627.0,102.0,1.05,29.0,390.0,340.18,249.36
2016,7,23,8,0,662.0,107.0,1.1,30.0,440.0,397.62,293.81
2016,7,23,8,15,686.0,111.5,1.1,30.5,488.5,451.96,335.03
2016,7,23,8,30,710.0,116.0,1.1,31.0,537.0,507.6,375.71
2016,7,23,8,45,730.0,119.5,1.15,31.5,582.5,561.06,413.8
2016,7,23,9,0,750.0,123.0,1.2,32.0,628.0,614.29,450.56
2016,7,23,9,15,764.5,126.0,1.2,32.0,669.5,663.19,483.88
2016,7,23,9,30,779.0,129.0,1.2,32.0,711.0,711.28,515.66
2016,7,23,9,45,799.5,126.0,1.2,32.5,749.5,756.88,542.9
2016,7,23,10,0,820.0,123.0,1.2,33.0,788.0,797.43,566.41
2016,7,23,10,15,828.0,125.0,1.15,33.5,819.0,834.75,586.92
2016,7,23,10,30,836.0,127.0,1.1,34.0,850.0,869.75,605.6
2016,7,23,10,45,842.0,128.0,1.05,34.5,874.5,899.45,620.72
2016,7,23,11,0,848.0,129.0,1.0,35.0,899.0,926.38,633.97
2016,7,23,11,15,852.0,130.0,0.95,35.0,916.5,948.49,645.5
2016,7,23,11,30,856.0,131.0,0.9,35.0,934.0,967.48,655.17
2016,7,23,11,45,857.5,132.0,0.9,35.0,944.0,980.82,662.45
2016,7,23,12,0,859.0,133.0,0.9,35.0,954.0,990.84,667.92
2016,7,23,12,15,531.5,309.5,0.85,35.0,818.0,859.1,585.03
2016,7,23,12,30,204.0,486.0,0.8,35.0,682.0,693.13,473.28
2016,7,23,12,45,526.5,312.5,0.8,35.5,814.5,855.94,584.62
2016,7,23,13,0,849.0,139.0,0.8,36.0,947.0,983.43,660.72
2016,7,23,13,15,498.5,304.0,0.75,36.0,777.0,809.37,550.96
2016,7,23,13,30,148.0,469.0,0.7,36.0,607.0,612.51,419.18
2016,7,23,13,45,284.0,421.0,0.7,36.0,678.5,697.07,478.9
2016,7,23,14,0,420.0,373.0,0.7,36.0,750.0,773.49,529.31
2016,7,23,14,15,254.0,388.5,0.7,36.0,614.5,621.04,429.58
2016,7,23,14,30,88.0,404.0,0.7,36.0,479.0,469.16,327.93
2016,7,23,14,45,217.0,376.5,0.75,36.0,552.0,552.33,388.43
2016,7,23,15,0,346.0,349.0,0.8,36.0,625.0,624.83,438.56
2016,7,23,15,15,296.5,341.5,0.8,35.5,569.5,564.46,398.8
2016,7,23,15,30,247.0,334.0,0.8,35.0,514.0,507.17,361.45
2016,7,23,15,45,410.5,262.0,0.85,35.0,539.5,538.47,386.7
2016,7,23,16,0,574.0,190.0,0.9,35.0,565.0,551.47,397.78
2016,7,23,16,15,639.5,150.5,0.95,34.5,539.0,520.03,377.35
2016,7,23,16,30,705.0,111.0,1.0,34.0,513.0,480.13,349.91
2016,7,23,16,45,683.0,105.0,1.05,34.0,464.5,424.19,308.45
2016,7,23,17,0,661.0,99.0,1.1,34.0,416.0,369.49,266.52
2016,7,23,17,15,628.0,93.5,1.05,33.5,366.5,312.9,222.26
2016,7,23,17,30,595.0,88.0,1.0,33.0,317.0,259.32,179.25
2016,7,23,17,45,554.0,80.0,1.0,32.5,268.0,204.81,135.43
2016,7,23,18,0,513.0,72.0,1.0,32.0,219.0,154.83,95.71
2016,7,23,18,15,450.0,62.5,0.95,31.0,172.5,105.73,59.98
2016,7,23,18,30,387.0,53.0,0.9,30.0,126.0,64.25,34.43
2016,7,23,18,45,299.5,40.5,0.9,29.0,86.5,31.67,20.42
2016,7,23,19,0,212.0,28.0,0.9,28.0,47.0,21.87,10.76
2016,7,23,19,15,106.0,14.0,0.95,27.5,23.5,13.34,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,139.0,17.5,0.85,23.5,33.0,13.66,0.79
2016,7,24,6,0,278.0,35.0,1.0,24.0,66.0,27.9,17.25
2016,7,24,6,15,362.0,46.0,0.95,24.0,109.0,44.63,25.24
2016,7,24,6,30,446.0,57.0,0.9,24.0,152.0,85.82,47.63
2016,7,24,6,45,503.5,65.5,0.9,24.5,200.5,131.12,79.69
2016,7,24,7,0,561.0,74.0,0.9,25.0,249.0,183.27,120.84
2016,7,24,7,15,602.5,80.5,0.8,26.0,299.0,235.92,164.09
2016,7,24,7,30,644.0,87.0,0.7,27.0,349.0,292.99,210.42
2016,7,24,7,45,675.0,91.5,0.6,28.5,400.0,348.26,253.8
2016,7,24,8,0,706.0,96.0,0.5,30.0,451.0,406.12,297.06
2016,7,24,8,15,729.0,100.5,0.4,30.5,500.0,463.17,338.85
2016,7,24,8,30,752.0,105.0,0.3,31.0,549.0,520.25,378.72
2016,7,24,8,45,770.0,108.0,0.25,32.0,595.0,573.65,413.98
2016,7,24,9,0,788.0,111.0,0.2,33.0,641.0,627.03,447.64
2016,7,24,9,15,802.0,113.5,0.25,33.0,683.0,676.83,480.7
2016,7,24,9,30,816.0,116.0,0.3,33.0,725.0,725.67,511.63
2016,7,24,9,45,827.5,118.0,0.35,33.5,762.5,767.39,535.87
2016,7,24,10,0,839.0,120.0,0.4,34.0,800.0,810.32,560.61
2016,7,24,10,15,847.0,121.5,0.45,34.5,831.0,847.84,581.72
2016,7,24,10,30,855.0,123.0,0.5,35.0,862.0,882.99,601.26
2016,7,24,10,45,862.0,124.0,0.55,35.5,887.0,914.17,618.29
2016,7,24,11,0,869.0,125.0,0.6,36.0,912.0,942.55,633.63
2016,7,24,11,15,872.5,126.0,0.6,36.0,930.0,964.64,645.59
2016,7,24,11,30,876.0,127.0,0.6,36.0,948.0,983.53,655.79
2016,7,24,11,45,644.5,268.5,0.65,36.0,876.0,922.83,620.11
2016,7,24,12,0,413.0,410.0,0.7,36.0,804.0,838.93,564.53
2016,7,24,12,15,430.5,412.0,0.7,36.0,824.0,860.88,578.91
2016,7,24,12,30,448.0,414.0,0.7,36.0,844.0,880.82,590.78
2016,7,24,12,45,441.5,410.0,0.75,36.5,832.0,868.8,583.03
2016,7,24,13,0,435.0,406.0,0.8,37.0,820.0,854.72,574.44
2016,7,24,13,15,454.0,396.5,0.8,37.0,823.5,858.26,577.44
2016,7,24,13,30,473.0,387.0,0.8,37.0,827.0,859.25,578.76
2016,7,24,13,45,397.5,402.0,0.85,37.0,767.0,785.59,533.58
2016,7,24,14,0,322.0,417.0,0.9,37.0,707.0,720.75,493.38
2016,7,24,14,15,418.5,368.0,0.9,37.0,732.0,754.88,518.36
2016,7,24,14,30,515.0,319.0,0.9,37.0,757.0,776.36,534.29
2016,7,24,14,45,451.5,326.0,0.9,37.0,699.0,711.14,492.45
2016,7,24,15,0,388.0,333.0,0.9,37.0,641.0,642.89,448.84
2016,7,24,15,15,363.0,322.5,0.9,36.5,599.5,596.52,420.29
2016,7,24,15,30,338.0,312.0,0.9,36.0,558.0,551.08,391.5
2016,7,24,15,45,373.5,281.0,0.9,36.0,537.0,527.49,377.08
2016,7,24,16,0,409.0,250.0,0.9,36.0,516.0,504.21,362.07
2016,7,24,16,15,415.5,227.0,0.9,35.5,480.0,463.03,334.61
2016,7,24,16,30,422.0,204.0,0.9,35.0,444.0,420.39,305.26
2016,7,24,16,45,551.5,151.0,0.9,35.0,433.5,405.16,293.52
2016,7,24,17,0,681.0,98.0,0.9,35.0,423.0,376.67,269.81
2016,7,24,17,15,647.5,92.0,0.8,34.5,372.0,318.23,224.2
2016,7,24,17,30,614.0,86.0,0.7,34.0,321.0,262.86,180.04
2016,7,24,17,45,566.5,79.5,0.65,33.5,271.0,207.1,135.71
2016,7,24,18,0,519.0,73.0,0.6,33.0,221.0,156.61,96.14
2016,7,24,18,15,454.5,63.5,0.6,32.0,173.5,106.96,60.41
2016,7,24,18,30,390.0,54.0,0.6,31.0,126.0,65.15,34.95
2016,7,24,18,45,295.5,41.5,0.6,30.5,86.0,31.9,20.41
2016,7,24,19,0,201.0,29.0,0.6,30.0,46.0,22.72,11.02
2016,7,24,19,15,100.5,14.5,0.65,29.5,23.0,13.82,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,92.0,20.0,0.75,24.5,30.0,15.69,0.72
2016,7,25,6,0,184.0,40.0,0.8,25.0,60.0,31.16,19.73
2016,7,25,6,15,261.5,55.0,0.9,25.5,101.0,48.99,30.1
2016,7,25,6,30,339.0,70.0,1.0,26.0,142.0,87.18,52.34
2016,7,25,6,45,403.0,81.0,1.1,26.5,189.0,129.39,81.91
2016,7,25,7,0,467.0,92.0,1.2,27.0,236.0,179.18,120.34
2016,7,25,7,15,511.0,100.5,1.25,28.0,285.5,228.85,160.5
2016,7,25,7,30,555.0,109.0,1.3,29.0,335.0,285.13,205.75
2016,7,25,7,45,593.5,114.5,1.4,30.0,385.5,339.32,248.87
2016,7,25,8,0,632.0,120.0,1.5,31.0,436.0,397.1,293.53
2016,7,25,8,15,657.0,125.5,1.55,31.5,484.0,451.48,334.95
2016,7,25,8,30,682.0,131.0,1.6,32.0,532.0,507.34,376.12
2016,7,25,8,45,704.5,134.0,1.65,32.5,578.0,560.4,414.09
2016,7,25,9,0,727.0,137.0,1.7,33.0,624.0,614.02,451.33
2016,7,25,9,15,742.0,140.5,1.75,33.0,665.5,662.51,484.98
2016,7,25,9,30,757.0,144.0,1.8,33.0,707.0,710.66,517.7
2016,7,25,9,45,770.5,145.5,1.9,33.5,744.0,754.67,545.48
2016,7,25,10,0,784.0,147.0,2.0,34.0,781.0,797.3,571.64
2016,7,25,10,15,792.5,149.5,2.0,34.0,812.0,835.06,594.76
2016,7,25,10,30,801.0,152.0,2.0,34.0,843.0,870.62,616.32
2016,7,25,10,45,808.5,153.0,2.05,34.5,867.5,901.39,633.87
2016,7,25,11,0,816.0,154.0,2.1,35.0,892.0,929.53,649.7
2016,7,25,11,15,820.0,155.0,2.1,35.0,909.5,951.54,662.55
2016,7,25,11,30,824.0,156.0,2.1,35.0,927.0,970.5,673.59
2016,7,25,11,45,647.0,281.5,2.15,35.5,891.0,938.71,651.51
2016,7,25,12,0,470.0,407.0,2.2,36.0,855.0,893.21,616.48
2016,7,25,12,15,652.0,280.5,2.2,36.0,904.0,952.6,659.81
2016,7,25,12,30,834.0,154.0,2.2,36.0,953.0,992.66,684.65
2016,7,25,12,45,596.5,292.5,2.25,36.5,862.5,907.61,629.1
2016,7,25,13,0,359.0,431.0,2.3,37.0,772.0,798.0,552.78
2016,7,25,13,15,409.0,409.5,2.3,37.0,793.5,827.55,573.86
2016,7,25,13,30,459.0,388.0,2.3,37.0,815.0,847.35,587.75
2016,7,25,13,45,438.0,380.5,2.3,37.0,780.5,810.07,564.08
2016,7,25,14,0,417.0,373.0,2.3,37.0,746.0,771.8,540.02
2016,7,25,14,15,323.0,392.5,2.3,37.0,676.0,687.68,483.98
2016,7,25,14,30,229.0,412.0,2.3,37.0,606.0,607.12,429.41
2016,7,25,14,45,498.5,280.0,2.3,37.0,681.5,705.84,503.05
2016,7,25,15,0,768.0,148.0,2.3,37.0,757.0,770.28,550.09
2016,7,25,15,15,755.0,144.5,2.3,36.5,718.5,725.65,522.4
2016,7,25,15,30,742.0,141.0,2.3,36.0,680.0,679.77,493.11
2016,7,25,15,45,722.5,139.0,2.3,36.0,637.0,630.57,459.51
2016,7,25,16,0,703.0,137.0,2.3,36.0,594.0,580.36,424.44
2016,7,25,16,15,682.0,132.0,2.25,35.5,547.5,526.47,386.58
2016,7,25,16,30,661.0,127.0,2.2,35.0,501.0,473.21,348.0
2016,7,25,16,45,624.5,122.0,2.15,35.0,449.0,413.65,303.09
2016,7,25,17,0,588.0,117.0,2.1,35.0,397.0,357.0,259.26
2016,7,25,17,15,543.5,113.0,1.9,34.0,348.0,301.72,216.38
2016,7,25,17,30,499.0,109.0,1.7,33.0,299.0,249.03,174.74
2016,7,25,17,45,450.5,99.0,1.5,32.5,251.0,196.52,132.91
2016,7,25,18,0,402.0,89.0,1.3,32.0,203.0,149.47,96.08
2016,7,25,18,15,341.0,76.0,1.25,31.0,158.5,104.03,63.14
2016,7,25,18,30,280.0,63.0,1.2,30.0,114.0,65.94,38.92
2016,7,25,18,45,199.5,46.5,1.15,29.5,76.5,35.85,23.69
2016,7,25,19,0,119.0,30.0,1.1,29.0,39.0,24.68,12.2
2016,7,25,19,15,59.5,15.0,1.2,28.5,19.5,14.3,0.0
2016,7,25,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,28.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,89.5,19.0,1.7,24.5,28.5,14.91,0.0
2016,7,26,6,0,179.0,38.0,1.8,25.0,57.0,29.58,18.32
2016,7,26,6,15,256.5,53.5,1.75,25.5,97.5,47.48,29.04
2016,7,26,6,30,334.0,69.0,1.7,26.0,138.0,85.75,51.43
2016,7,26,6,45,392.0,80.5,1.65,27.0,184.0,127.23,80.58
2016,7,26,7,0,450.0,92.0,1.6,28.0,230.0,175.59,117.84
2016,7,26,7,15,383.0,119.5,1.5,28.5,252.0,212.45,151.48
2016,7,26,7,30,316.0,147.0,1.4,29.0,274.0,239.88,176.41
2016,7,26,7,45,280.0,175.5,1.35,30.0,300.0,272.98,203.06
2016,7,26,8,0,244.0,204.0,1.3,31.0,326.0,301.89,225.04
2016,7,26,8,15,368.0,197.0,1.15,31.5,402.5,371.88,276.35
2016,7,26,8,30,492.0,190.0,1.0,32.0,479.0,458.23,338.05
2016,7,26,8,45,592.0,168.5,0.9,32.5,544.5,527.22,386.13
2016,7,26,9,0,692.0,147.0,0.8,33.0,610.0,601.65,436.52
2016,7,26,9,15,707.0,151.0,0.7,33.5,651.0,649.85,466.53
2016,7,26,9,30,722.0,155.0,0.6,34.0,692.0,697.44,495.13
2016,7,26,9,45,752.5,147.0,0.5,34.5,732.0,742.56,520.86
2016,7,26,10,0,783.0,139.0,0.4,35.0,772.0,788.87,545.55
2016,7,26,10,15,791.5,141.0,0.35,35.0,802.5,826.1,565.97
2016,7,26,10,30,800.0,143.0,0.3,35.0,833.0,861.14,584.88
2016,7,26,10,45,806.5,144.5,0.3,35.5,857.0,891.48,600.47
2016,7,26,11,0,813.0,146.0,0.3,36.0,881.0,919.16,614.39
2016,7,26,11,15,817.0,147.5,0.4,36.0,898.5,941.63,628.52
2016,7,26,11,30,821.0,149.0,0.5,36.0,916.0,952.93,636.38
2016,7,26,11,45,632.0,278.5,0.6,36.5,873.0,921.69,617.24
2016,7,26,12,0,443.0,408.0,0.7,37.0,830.0,868.02,580.2
2016,7,26,12,15,634.0,279.5,0.75,37.0,885.5,934.35,627.07
2016,7,26,12,30,825.0,151.0,0.8,37.0,941.0,981.42,655.62
2016,7,26,12,45,540.0,310.5,0.9,37.0,826.5,869.19,587.4
2016,7,26,13,0,255.0,470.0,1.0,37.0,712.0,735.11,499.26
2016,7,26,13,15,522.0,319.0,1.05,37.0,806.0,849.19,580.04
2016,7,26,13,30,789.0,168.0,1.1,37.0,900.0,942.79,640.05
2016,7,26,13,45,781.5,168.0,1.15,37.0,880.0,920.52,626.87
2016,7,26,14,0,774.0,168.0,1.2,37.0,860.0,895.51,613.33
2016,7,26,14,15,404.0,256.5,1.2,37.0,617.5,632.79,444.52
2016,7,26,14,30,34.0,345.0,1.2,37.0,375.0,364.43,257.08
2016,7,26,14,45,111.0,362.5,1.25,37.0,452.5,451.13,320.5
2016,7,26,15,0,188.0,380.0,1.3,37.0,530.0,524.23,371.46
2016,7,26,15,15,450.0,266.5,1.3,36.5,599.5,614.34,438.4
2016,7,26,15,30,712.0,153.0,1.3,36.0,669.0,671.59,481.64
2016,7,26,15,45,462.0,222.5,1.35,36.0,549.0,535.74,386.52
2016,7,26,16,0,212.0,292.0,1.4,36.0,429.0,414.04,299.79
2016,7,26,16,15,387.0,224.5,1.4,35.5,451.5,444.76,324.68
2016,7,26,16,30,562.0,157.0,1.4,35.0,474.0,450.96,329.77
2016,7,26,16,45,522.5,153.5,1.4,35.0,427.0,394.15,287.41
2016,7,26,17,0,483.0,150.0,1.4,35.0,380.0,343.19,248.72
2016,7,26,17,15,457.0,136.0,1.3,34.5,332.5,290.84,208.41
2016,7,26,17,30,431.0,122.0,1.2,34.0,285.0,241.03,169.17
2016,7,26,17,45,382.5,110.0,1.1,33.5,238.5,190.55,129.78
2016,7,26,18,0,334.0,98.0,1.0,33.0,192.0,145.62,95.27
2016,7,26,18,15,278.0,82.0,0.9,32.5,149.0,102.08,63.68
2016,7,26,18,30,222.0,66.0,0.8,32.0,106.0,66.57,40.68
2016,7,26,18,45,150.5,47.0,0.7,31.5,70.5,37.91,25.07
2016,7,26,19,0,79.0,28.0,0.6,31.0,35.0,23.1,10.57
2016,7,26,19,15,39.5,14.0,0.6,30.5,17.5,13.34,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,14.5,1.25,24.5,14.5,13.45,0.0
2016,7,27,6,0,0.0,29.0,1.4,25.0,29.0,26.66,15.88
2016,7,27,6,15,5.5,49.5,1.4,25.5,50.5,44.69,30.24
2016,7,27,6,30,11.0,70.0,1.4,26.0,72.0,64.11,46.04
2016,7,27,6,45,23.0,90.5,1.4,26.5,97.0,84.94,62.48
2016,7,27,7,0,35.0,111.0,1.4,27.0,122.0,108.22,80.71
2016,7,27,7,15,85.5,137.0,1.5,27.5,170.0,148.1,110.78
2016,7,27,7,30,136.0,163.0,1.6,28.0,218.0,195.41,146.86
2016,7,27,7,45,110.5,185.0,1.7,29.0,234.0,215.7,162.79
2016,7,27,8,0,85.0,207.0,1.8,30.0,250.0,230.87,174.03
2016,7,27,8,15,44.5,190.0,1.7,30.5,213.0,200.81,150.7
2016,7,27,8,30,4.0,173.0,1.6,31.0,176.0,163.67,121.6
2016,7,27,8,45,2.0,133.0,1.5,32.0,134.5,125.35,91.67
2016,7,27,9,0,0.0,93.0,1.4,33.0,93.0,86.73,61.6
2016,7,27,9,15,32.0,210.0,1.25,33.0,233.5,222.6,164.21
2016,7,27,9,30,64.0,327.0,1.1,33.0,374.0,361.89,263.91
2016,7,27,9,45,404.5,243.5,0.95,33.5,567.5,567.07,410.98
2016,7,27,10,0,745.0,160.0,0.8,34.0,761.0,779.33,550.02
2016,7,27,10,15,754.5,162.5,0.75,34.0,791.5,816.72,569.29
2016,7,27,10,30,764.0,165.0,0.7,34.0,822.0,852.1,589.04
2016,7,27,10,45,768.0,169.0,0.65,34.5,846.0,881.76,603.81
2016,7,27,11,0,772.0,173.0,0.6,35.0,870.0,908.76,616.8
2016,7,27,11,15,776.5,174.0,0.65,35.0,887.5,930.44,629.72
2016,7,27,11,30,781.0,175.0,0.7,35.0,905.0,949.24,641.05
2016,7,27,11,45,780.0,178.5,0.8,35.0,914.0,962.12,649.96
2016,7,27,12,0,779.0,182.0,0.9,35.0,923.0,971.81,657.12
2016,7,27,12,15,780.0,182.0,0.95,35.0,926.0,976.8,660.71
2016,7,27,12,30,781.0,182.0,1.0,35.0,929.0,978.58,662.57
2016,7,27,12,45,774.5,185.5,1.1,35.0,923.0,973.17,661.13
2016,7,27,13,0,768.0,189.0,1.2,35.0,917.0,964.62,657.9
2016,7,27,13,15,764.5,188.0,1.2,35.0,904.5,951.5,650.43
2016,7,27,13,30,761.0,187.0,1.2,35.0,892.0,935.38,641.26
2016,7,27,13,45,506.0,311.0,1.2,35.0,775.5,806.82,558.81
2016,7,27,14,0,251.0,435.0,1.2,35.0,659.0,674.75,469.23
2016,7,27,14,15,370.0,379.5,1.2,35.0,698.5,717.71,501.9
2016,7,27,14,30,489.0,324.0,1.2,35.0,738.0,760.16,531.99
2016,7,27,14,45,246.0,242.5,1.2,35.0,451.0,451.11,325.33
2016,7,27,15,0,3.0,161.0,1.2,35.0,164.0,153.34,109.5
2016,7,27,15,15,20.5,227.0,1.15,34.5,242.5,233.13,169.72
2016,7,27,15,30,38.0,293.0,1.1,34.0,321.0,308.3,224.48
2016,7,27,15,45,292.5,245.0,1.1,34.0,435.5,438.95,321.88
2016,7,27,16,0,547.0,197.0,1.1,34.0,550.0,539.73,393.5
2016,7,27,16,15,580.5,170.0,1.05,33.5,519.0,505.73,369.34
2016,7,27,16,30,614.0,143.0,1.0,33.0,488.0,464.5,340.13
2016,7,27,16,45,545.0,144.5,0.95,33.0,429.5,395.99,289.52
2016,7,27,17,0,476.0,146.0,0.9,33.0,371.0,336.55,244.74
2016,7,27,17,15,442.0,135.5,0.85,32.5,325.0,285.06,205.24
2016,7,27,17,30,408.0,125.0,0.8,32.0,279.0,236.98,167.53
2016,7,27,17,45,369.0,111.0,0.75,32.0,233.5,188.2,128.92
2016,7,27,18,0,330.0,97.0,0.7,32.0,188.0,143.9,94.33
2016,7,27,18,15,276.0,80.5,0.65,31.5,146.0,100.4,62.66
2016,7,27,18,30,222.0,64.0,0.6,31.0,104.0,64.76,39.48
2016,7,27,18,45,155.0,45.5,0.55,30.5,69.0,36.78,24.22
2016,7,27,19,0,88.0,27.0,0.5,30.0,34.0,22.31,9.66
2016,7,27,19,15,44.0,13.5,0.5,29.5,17.0,12.87,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,26.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,121.0,16.5,0.35,23.5,29.0,12.95,0.0
2016,7,28,6,0,242.0,33.0,0.4,24.0,58.0,25.68,15.1
2016,7,28,6,15,329.5,44.5,0.5,24.5,99.5,41.88,23.93
2016,7,28,6,30,417.0,56.0,0.6,25.0,141.0,81.77,45.37
2016,7,28,6,45,481.0,64.0,0.7,26.0,189.0,125.79,75.8
2016,7,28,7,0,545.0,72.0,0.8,27.0,237.0,177.5,115.8
2016,7,28,7,15,587.5,78.5,0.85,27.5,287.0,229.58,158.7
2016,7,28,7,30,630.0,85.0,0.9,28.0,337.0,286.24,205.27
2016,7,28,7,45,664.5,89.0,0.95,29.0,388.0,341.71,249.89
2016,7,28,8,0,699.0,93.0,1.0,30.0,439.0,400.19,295.35
2016,7,28,8,15,722.5,97.0,1.05,30.5,487.5,456.76,338.52
2016,7,28,8,30,746.0,101.0,1.1,31.0,536.0,513.47,380.34
2016,7,28,8,45,765.0,103.5,1.15,31.5,582.0,566.86,418.49
2016,7,28,9,0,784.0,106.0,1.2,32.0,628.0,620.33,455.48
2016,7,28,9,15,798.0,108.5,1.4,32.5,670.0,670.14,490.06
2016,7,28,9,30,812.0,111.0,1.6,33.0,712.0,718.99,522.27
2016,7,28,9,45,825.0,111.5,1.8,33.5,749.5,760.45,548.6
2016,7,28,10,0,838.0,112.0,2.0,34.0,787.0,803.18,575.56
2016,7,28,10,15,846.0,114.0,2.15,34.0,818.0,841.34,600.12
2016,7,28,10,30,854.0,116.0,2.3,34.0,849.0,877.12,623.1
2016,7,28,10,45,578.5,271.5,2.45,34.5,775.0,815.82,580.01
2016,7,28,11,0,303.0,427.0,2.6,35.0,701.0,719.64,508.77
2016,7,28,11,15,350.5,414.5,2.7,35.0,737.0,760.05,537.42
2016,7,28,11,30,398.0,402.0,2.8,35.0,773.0,800.59,565.06
2016,7,28,11,45,351.0,430.0,2.95,35.5,760.0,788.69,554.9
2016,7,28,12,0,304.0,458.0,3.1,36.0,747.0,774.16,543.37
2016,7,28,12,15,358.0,435.0,3.2,36.0,776.0,806.71,566.68
2016,7,28,12,30,412.0,412.0,3.3,36.0,805.0,845.46,593.44
2016,7,28,12,45,645.0,265.5,3.45,36.0,878.0,931.43,656.84
2016,7,28,13,0,878.0,119.0,3.6,36.0,951.0,995.4,698.34
2016,7,28,13,15,693.5,246.5,3.7,36.0,898.5,947.32,668.35
2016,7,28,13,30,509.0,374.0,3.8,36.0,846.0,883.63,622.89
2016,7,28,13,45,441.5,383.0,3.9,36.0,785.5,817.51,579.69
2016,7,28,14,0,374.0,392.0,4.0,36.0,725.0,745.6,531.96
2016,7,28,14,15,615.0,251.0,4.05,36.0,779.5,819.74,589.37
2016,7,28,14,30,856.0,110.0,4.1,36.0,834.0,859.21,617.57
2016,7,28,14,45,847.5,108.5,4.15,36.0,801.0,822.06,593.88
2016,7,28,15,0,839.0,107.0,4.2,36.0,768.0,782.63,568.94
2016,7,28,15,15,827.5,105.0,4.2,35.5,730.0,738.39,541.42
2016,7,28,15,30,816.0,103.0,4.2,35.0,692.0,692.55,512.4
2016,7,28,15,45,800.0,101.5,4.25,35.0,648.5,644.74,479.24
2016,7,28,16,0,784.0,100.0,4.3,35.0,605.0,593.9,442.63
2016,7,28,16,15,580.5,156.0,4.2,34.5,514.5,492.31,367.43
2016,7,28,16,30,377.0,212.0,4.1,34.0,424.0,401.57,299.6
2016,7,28,16,45,535.5,149.0,4.05,34.0,418.5,395.86,294.45
2016,7,28,17,0,694.0,86.0,4.0,34.0,413.0,369.78,271.28
2016,7,28,17,15,660.5,81.5,3.8,33.5,362.5,311.98,224.32
2016,7,28,17,30,627.0,77.0,3.6,33.0,312.0,257.22,178.92
2016,7,28,17,45,583.0,70.5,3.45,32.5,262.0,201.46,132.94
2016,7,28,18,0,539.0,64.0,3.3,32.0,212.0,150.55,91.8
2016,7,28,18,15,471.0,56.0,3.15,31.5,165.5,100.73,55.37
2016,7,28,18,30,403.0,48.0,3.0,31.0,119.0,59.16,30.35
2016,7,28,18,45,296.5,36.5,2.95,30.5,79.5,28.58,17.53
2016,7,28,19,0,190.0,25.0,2.9,30.0,40.0,19.62,7.33
2016,7,28,19,15,95.0,12.5,2.95,29.5,20.0,11.91,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,113.0,16.0,1.1,23.5,27.5,12.56,0.0
2016,7,29,6,0,226.0,32.0,1.2,24.0,55.0,24.9,14.32
2016,7,29,6,15,314.5,43.5,1.25,24.0,95.5,40.54,23.18
2016,7,29,6,30,403.0,55.0,1.3,24.0,136.0,79.57,44.37
2016,7,29,6,45,464.5,63.5,1.4,24.5,183.0,122.87,74.76
2016,7,29,7,0,526.0,72.0,1.5,25.0,230.0,173.56,114.69
2016,7,29,7,15,569.5,78.5,1.6,25.5,279.5,224.8,157.5
2016,7,29,7,30,613.0,85.0,1.7,26.0,329.0,280.75,204.3
2016,7,29,7,45,648.0,88.5,1.85,26.5,379.0,334.98,249.47
2016,7,29,8,0,683.0,92.0,2.0,27.0,429.0,392.29,295.98
2016,7,29,8,15,706.5,96.0,2.05,27.0,477.0,448.01,340.51
2016,7,29,8,30,730.0,100.0,2.1,27.0,525.0,503.91,383.95
2016,7,29,8,45,556.5,182.5,2.2,27.5,522.5,517.64,392.59
2016,7,29,9,0,383.0,265.0,2.3,28.0,520.0,509.89,384.22
2016,7,29,9,15,596.0,185.0,2.25,28.5,611.0,607.65,456.88
2016,7,29,9,30,809.0,105.0,2.2,29.0,702.0,708.3,528.1
2016,7,29,9,45,823.0,105.0,2.2,29.5,740.0,752.78,555.4
2016,7,29,10,0,837.0,105.0,2.2,30.0,778.0,795.77,581.67
2016,7,29,10,15,845.5,106.5,2.1,30.5,809.5,833.85,603.51
2016,7,29,10,30,854.0,108.0,2.0,31.0,841.0,869.58,623.39
2016,7,29,10,45,862.0,108.5,1.95,31.5,867.0,901.31,640.83
2016,7,29,11,0,870.0,109.0,1.9,32.0,893.0,930.28,656.32
2016,7,29,11,15,874.5,110.0,1.8,32.0,911.5,953.49,668.83
2016,7,29,11,30,879.0,111.0,1.7,32.0,930.0,973.5,679.29
2016,7,29,11,45,622.5,269.0,1.65,32.5,852.5,905.04,633.34
2016,7,29,12,0,366.0,427.0,1.6,33.0,775.0,804.96,561.01
2016,7,29,12,15,626.0,270.5,1.55,33.0,867.0,919.55,641.45
2016,7,29,12,30,886.0,114.0,1.5,33.0,959.0,1007.76,694.29
2016,7,29,12,45,886.5,113.5,1.45,33.5,955.5,1005.08,689.58
2016,7,29,13,0,887.0,113.0,1.4,34.0,952.0,998.87,683.93
2016,7,29,13,15,885.0,112.5,1.35,34.0,940.0,986.69,676.25
2016,7,29,13,30,883.0,112.0,1.3,34.0,928.0,971.1,666.66
2016,7,29,13,45,877.5,112.5,1.3,34.0,908.5,949.85,654.51
2016,7,29,14,0,872.0,113.0,1.3,34.0,889.0,925.47,640.53
2016,7,29,14,15,866.0,111.5,1.3,34.0,862.5,895.65,623.2
2016,7,29,14,30,860.0,110.0,1.3,34.0,836.0,863.03,604.09
2016,7,29,14,45,849.0,110.0,1.3,34.0,803.0,825.11,581.52
2016,7,29,15,0,838.0,110.0,1.3,34.0,770.0,785.09,557.43
2016,7,29,15,15,826.5,108.0,1.3,34.0,731.0,740.81,530.31
2016,7,29,15,30,815.0,106.0,1.3,34.0,692.0,694.95,501.79
2016,7,29,15,45,793.5,106.0,1.3,34.0,647.5,645.07,468.61
2016,7,29,16,0,772.0,106.0,1.3,34.0,603.0,592.54,432.39
2016,7,29,16,15,752.5,102.5,1.2,33.5,556.0,537.81,393.91
2016,7,29,16,30,733.0,99.0,1.1,33.0,509.0,483.38,354.42
2016,7,29,16,45,698.5,97.5,1.05,33.0,458.0,423.7,309.51
2016,7,29,17,0,664.0,96.0,1.0,33.0,407.0,367.18,265.69
2016,7,29,17,15,629.0,90.5,0.9,32.5,356.5,309.46,220.25
2016,7,29,17,30,594.0,85.0,0.8,32.0,306.0,255.02,176.32
2016,7,29,17,45,539.5,79.0,0.7,31.5,255.5,199.18,131.66
2016,7,29,18,0,485.0,73.0,0.6,31.0,205.0,149.51,92.71
2016,7,29,18,15,417.0,63.0,0.5,30.5,159.0,101.09,57.75
2016,7,29,18,30,349.0,53.0,0.4,30.0,113.0,59.87,32.53
2016,7,29,18,45,251.0,39.0,0.35,29.5,75.0,30.11,18.83
2016,7,29,19,0,153.0,25.0,0.3,29.0,37.0,19.63,6.85
2016,7,29,19,15,76.5,12.5,0.3,28.5,18.5,11.91,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,97.5,16.5,0.65,23.5,26.5,12.99,0.0
2016,7,30,6,0,195.0,33.0,0.8,24.0,53.0,25.73,14.86
2016,7,30,6,15,280.5,46.5,0.8,24.5,93.0,41.56,24.47
2016,7,30,6,30,366.0,60.0,0.8,25.0,133.0,79.99,45.88
2016,7,30,6,45,429.5,69.5,0.85,25.5,179.5,123.47,76.3
2016,7,30,7,0,493.0,79.0,0.9,26.0,226.0,173.42,115.07
2016,7,30,7,15,537.0,86.5,0.9,26.5,275.5,223.85,156.46
2016,7,30,7,30,581.0,94.0,0.9,27.0,325.0,279.11,201.73
2016,7,30,7,45,615.0,99.5,0.95,28.0,374.5,333.19,245.23
2016,7,30,8,0,649.0,105.0,1.0,29.0,424.0,390.33,289.68
2016,7,30,8,15,368.0,178.0,1.0,29.5,362.5,357.91,267.71
2016,7,30,8,30,87.0,251.0,1.0,30.0,301.0,285.38,212.92
2016,7,30,8,45,236.0,257.5,1.0,30.5,410.0,394.28,293.41
2016,7,30,9,0,385.0,264.0,1.0,31.0,519.0,510.53,375.68
2016,7,30,9,15,295.0,305.0,1.05,31.5,508.0,508.03,370.81
2016,7,30,9,30,205.0,346.0,1.1,32.0,497.0,490.99,356.36
2016,7,30,9,45,187.5,367.0,1.15,32.5,511.0,508.02,366.74
2016,7,30,10,0,170.0,388.0,1.2,33.0,525.0,523.17,375.39
2016,7,30,10,15,225.0,396.5,1.2,33.0,585.5,585.89,418.26
2016,7,30,10,30,280.0,405.0,1.2,33.0,646.0,659.23,466.78
2016,7,30,10,45,551.0,272.0,1.3,33.5,762.0,790.67,558.28
2016,7,30,11,0,822.0,139.0,1.4,34.0,878.0,915.91,637.5
2016,7,30,11,15,826.0,140.0,1.45,34.0,895.5,937.66,649.56
2016,7,30,11,30,830.0,141.0,1.5,34.0,913.0,956.37,660.95
2016,7,30,11,45,831.5,142.5,1.55,34.0,923.0,969.96,669.34
2016,7,30,12,0,833.0,144.0,1.6,34.0,933.0,980.3,675.89
2016,7,30,12,15,833.5,144.5,1.65,34.0,936.0,985.38,679.38
2016,7,30,12,30,834.0,145.0,1.7,34.0,939.0,987.14,681.03
2016,7,30,12,45,832.5,145.0,1.75,34.5,934.0,983.11,677.88
2016,7,30,13,0,831.0,145.0,1.8,35.0,929.0,975.79,672.88
2016,7,30,13,15,828.0,144.0,1.8,35.0,917.0,962.75,665.3
2016,7,30,13,30,825.0,143.0,1.8,35.0,905.0,946.54,655.9
2016,7,30,13,45,820.0,142.0,1.85,35.0,885.5,925.31,644.04
2016,7,30,14,0,815.0,141.0,1.9,35.0,866.0,907.92,634.57
2016,7,30,14,15,808.5,139.5,1.9,34.5,839.5,878.56,618.32
2016,7,30,14,30,802.0,138.0,1.9,34.0,813.0,846.58,600.35
2016,7,30,14,45,792.5,136.0,1.95,34.0,781.0,809.16,577.92
2016,7,30,15,0,783.0,134.0,2.0,34.0,749.0,769.69,553.9
2016,7,30,15,15,770.5,131.0,2.0,34.0,711.0,725.12,525.83
2016,7,30,15,30,758.0,128.0,2.0,34.0,673.0,679.21,495.89
2016,7,30,15,45,741.0,125.5,2.0,34.0,630.0,629.7,462.0
2016,7,30,16,0,724.0,123.0,2.0,34.0,587.0,579.86,427.04
2016,7,30,16,15,703.5,118.5,1.95,33.5,540.5,525.52,388.59
2016,7,30,16,30,683.0,114.0,1.9,33.0,494.0,471.71,349.31
2016,7,30,16,45,654.5,109.5,1.9,33.0,445.0,415.02,306.15
2016,7,30,17,0,626.0,105.0,1.9,33.0,396.0,360.31,263.25
2016,7,30,17,15,590.0,98.5,1.7,32.5,346.5,303.34,217.9
2016,7,30,17,30,554.0,92.0,1.5,32.0,297.0,249.84,174.41
2016,7,30,17,45,503.0,84.0,1.35,31.5,248.0,195.23,130.45
2016,7,30,18,0,452.0,76.0,1.2,31.0,199.0,146.45,91.97
2016,7,30,18,15,385.0,65.0,1.1,30.0,153.5,98.0,56.89
2016,7,30,18,30,318.0,54.0,1.0,29.0,108.0,58.94,32.91
2016,7,30,18,45,224.5,39.5,0.9,28.5,71.0,30.55,19.2
2016,7,30,19,0,131.0,25.0,0.8,28.0,34.0,19.67,6.19
2016,7,30,19,15,65.5,12.5,0.8,27.5,17.0,11.91,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,31,5,45,77.0,17.0,0.85,22.5,24.5,13.42,0.0
2016,7,31,6,0,154.0,34.0,1.0,23.0,49.0,26.56,15.42
2016,7,31,6,15,235.0,49.5,1.0,23.5,88.0,43.09,26.42
2016,7,31,6,30,316.0,65.0,1.0,24.0,127.0,80.24,48.14
2016,7,31,6,45,276.0,86.0,1.0,25.0,152.0,115.6,76.67
2016,7,31,7,0,236.0,107.0,1.0,26.0,177.0,145.34,102.75
2016,7,31,7,15,264.0,126.5,1.05,26.5,219.0,186.75,135.99
2016,7,31,7,30,292.0,146.0,1.1,27.0,261.0,231.49,171.72
2016,7,31,7,45,443.5,134.5,1.15,27.5,337.5,299.47,223.17
2016,7,31,8,0,595.0,123.0,1.2,28.0,414.0,384.39,287.54
2016,7,31,8,15,347.0,187.5,1.2,28.5,362.0,353.3,265.99
2016,7,31,8,30,99.0,252.0,1.2,29.0,310.0,293.04,220.02
2016,7,31,8,45,250.0,255.0,1.2,29.5,416.5,400.51,299.93
2016,7,31,9,0,401.0,258.0,1.2,30.0,523.0,515.36,381.94
2016,7,31,9,15,566.0,202.5,1.1,30.5,604.0,604.63,444.14
2016,7,31,9,30,731.0,147.0,1.0,31.0,685.0,698.07,507.32
2016,7,31,9,45,770.0,134.5,0.95,31.5,727.5,745.84,535.62
2016,7,31,10,0,809.0,122.0,0.9,32.0,770.0,795.16,564.0
2016,7,31,10,15,817.5,124.0,0.85,32.0,801.5,828.56,582.85
2016,7,31,10,30,826.0,126.0,0.8,32.0,833.0,863.99,602.86
2016,7,31,10,45,831.0,128.5,0.75,32.5,857.5,894.26,618.14
2016,7,31,11,0,836.0,131.0,0.7,33.0,882.0,921.72,631.52
2016,7,31,11,15,840.5,132.0,0.75,33.0,900.0,944.25,645.03
2016,7,31,11,30,845.0,133.0,0.8,33.0,918.0,963.7,656.81
2016,7,31,11,45,847.5,133.5,0.9,33.5,928.5,977.51,664.93
