Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,15,15,337.0,314.5,2.0,30.5,559.0,573.34,422.47
2016,8,10,15,30,351.0,291.0,2.0,30.0,534.0,543.34,403.34
2016,8,10,15,45,471.0,230.0,2.05,30.0,533.5,550.59,411.29
2016,8,10,16,0,591.0,169.0,2.1,30.0,533.0,542.14,407.0
2016,8,10,16,15,569.5,159.0,2.0,29.5,486.0,487.63,367.32
2016,8,10,16,30,548.0,149.0,1.9,29.0,439.0,431.38,325.57
2016,8,10,16,45,435.0,155.5,1.85,29.0,370.5,353.76,266.41
2016,8,10,17,0,322.0,162.0,1.8,29.0,302.0,284.86,213.58
2016,8,10,17,15,302.5,142.5,1.6,28.5,261.0,238.98,177.25
2016,8,10,17,30,283.0,123.0,1.4,28.0,220.0,195.21,141.87
2016,8,10,17,45,253.0,104.5,1.25,27.5,179.5,152.34,107.35
2016,8,10,18,0,223.0,86.0,1.1,27.0,139.0,113.14,76.2
2016,8,10,18,15,177.5,67.0,1.0,26.5,102.5,75.87,48.5
2016,8,10,18,30,132.0,48.0,0.9,26.0,66.0,44.49,27.15
2016,8,10,18,45,66.0,30.5,0.85,25.5,39.5,26.07,13.68
2016,8,10,19,0,0.0,13.0,0.8,25.0,13.0,12.39,0.0
2016,8,10,19,15,0.0,6.5,0.8,25.0,6.5,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,68.5,12.5,0.95,22.5,17.0,11.91,0.0
2016,8,11,6,0,137.0,25.0,1.1,23.0,34.0,19.7,5.98
2016,8,11,6,15,242.5,38.5,1.15,23.0,72.5,33.38,18.93
2016,8,11,6,30,348.0,52.0,1.2,23.0,111.0,70.96,39.66
2016,8,11,6,45,428.0,60.0,1.3,23.5,158.5,114.3,69.49
2016,8,11,7,0,508.0,68.0,1.4,24.0,206.0,166.34,109.88
2016,8,11,7,15,531.0,79.5,1.45,24.5,252.0,216.52,152.71
2016,8,11,7,30,554.0,91.0,1.5,25.0,298.0,269.1,197.4
2016,8,11,7,45,520.5,117.0,1.55,25.5,334.5,314.14,236.12
2016,8,11,8,0,487.0,143.0,1.6,26.0,371.0,356.74,271.11
2016,8,11,8,15,483.5,163.5,1.6,26.5,411.5,404.41,308.03
2016,8,11,8,30,480.0,184.0,1.6,27.0,452.0,450.9,342.65
2016,8,11,8,45,632.5,141.0,1.6,27.5,527.0,530.29,401.79
2016,8,11,9,0,785.0,98.0,1.6,28.0,602.0,618.35,465.68
2016,8,11,9,15,799.0,100.5,1.6,28.0,644.0,668.81,500.79
2016,8,11,9,30,813.0,103.0,1.6,28.0,686.0,715.18,531.07
2016,8,11,9,45,577.0,224.0,1.6,28.5,649.0,692.7,510.07
2016,8,11,10,0,341.0,345.0,1.6,29.0,612.0,633.43,462.63
2016,8,11,10,15,367.5,349.5,1.6,29.0,648.0,674.38,490.89
2016,8,11,10,30,394.0,354.0,1.6,29.0,684.0,715.74,518.24
2016,8,11,10,45,408.0,359.0,1.6,29.5,710.0,754.29,541.89
2016,8,11,11,0,422.0,364.0,1.6,30.0,736.0,784.29,559.81
2016,8,11,11,15,367.5,397.5,1.55,30.0,726.5,767.54,546.21
2016,8,11,11,30,313.0,431.0,1.5,30.0,717.0,755.78,536.1
2016,8,11,11,45,271.5,447.0,1.5,30.5,697.5,735.94,520.77
2016,8,11,12,0,230.0,463.0,1.5,31.0,678.0,703.3,497.37
2016,8,11,12,15,234.0,464.0,1.5,31.0,682.5,709.7,501.85
2016,8,11,12,30,238.0,465.0,1.5,31.0,687.0,714.93,505.28
2016,8,11,12,45,195.0,465.5,1.5,31.5,646.5,671.28,474.61
2016,8,11,13,0,152.0,466.0,1.5,32.0,606.0,627.08,443.8
2016,8,11,13,15,294.0,419.0,1.5,32.0,685.5,726.28,513.8
2016,8,11,13,30,436.0,372.0,1.5,32.0,765.0,818.72,576.36
2016,8,11,13,45,648.5,240.5,1.5,32.0,810.5,880.25,621.47
2016,8,11,14,0,861.0,109.0,1.5,32.0,856.0,914.85,643.45
2016,8,11,14,15,667.5,210.0,1.5,32.0,777.5,831.15,590.96
2016,8,11,14,30,474.0,311.0,1.5,32.0,699.0,739.85,528.04
2016,8,11,14,45,651.0,207.5,1.5,32.0,716.5,768.48,552.97
2016,8,11,15,0,828.0,104.0,1.5,32.0,734.0,771.25,556.5
2016,8,11,15,15,816.0,102.0,1.5,31.5,695.0,726.11,528.92
2016,8,11,15,30,804.0,100.0,1.5,31.0,656.0,682.14,502.08
2016,8,11,15,45,694.0,135.5,1.55,31.0,592.5,607.71,449.98
2016,8,11,16,0,584.0,171.0,1.6,31.0,529.0,539.54,401.0
2016,8,11,16,15,657.0,130.0,1.55,30.5,501.0,507.97,379.57
2016,8,11,16,30,730.0,89.0,1.5,30.0,473.0,467.16,349.63
2016,8,11,16,45,701.5,85.0,1.5,30.0,423.0,408.21,303.93
2016,8,11,17,0,673.0,81.0,1.5,30.0,373.0,350.32,257.71
2016,8,11,17,15,635.0,76.0,1.4,29.5,322.5,291.23,209.75
2016,8,11,17,30,597.0,71.0,1.3,29.0,272.0,235.85,163.75
2016,8,11,17,45,542.5,64.5,1.2,28.5,222.0,179.45,117.48
2016,8,11,18,0,488.0,58.0,1.1,28.0,172.0,129.36,77.61
2016,8,11,18,15,406.5,48.5,1.05,27.5,127.0,80.54,43.17
2016,8,11,18,30,325.0,39.0,1.0,27.0,82.0,41.84,21.47
2016,8,11,18,45,204.0,26.0,1.0,26.5,48.5,20.35,8.92
2016,8,11,19,0,83.0,13.0,1.0,26.0,15.0,12.39,0.0
2016,8,11,19,15,41.5,6.5,1.1,25.5,7.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,88.0,11.5,0.95,22.5,17.0,10.96,0.0
2016,8,12,6,0,176.0,23.0,1.1,23.0,34.0,18.12,4.22
2016,8,12,6,15,285.0,34.5,1.15,23.5,73.0,31.12,16.75
2016,8,12,6,30,394.0,46.0,1.2,24.0,112.0,69.89,36.97
2016,8,12,6,45,472.5,52.5,1.3,24.5,160.0,113.35,66.53
2016,8,12,7,0,551.0,59.0,1.4,25.0,208.0,166.38,107.81
2016,8,12,7,15,597.5,64.5,1.4,25.5,258.5,219.45,152.38
2016,8,12,7,30,644.0,70.0,1.4,26.0,309.0,277.6,201.23
2016,8,12,7,45,681.5,73.5,1.4,26.5,360.5,336.07,249.73
2016,8,12,8,0,719.0,77.0,1.4,27.0,412.0,396.82,298.58
2016,8,12,8,15,742.5,80.5,1.45,27.5,461.0,453.67,343.19
2016,8,12,8,30,766.0,84.0,1.5,28.0,510.0,511.66,387.07
2016,8,12,8,45,786.0,86.0,1.55,28.5,557.0,566.81,427.45
2016,8,12,9,0,806.0,88.0,1.6,29.0,604.0,620.24,465.37
2016,8,12,9,15,819.5,90.0,1.6,29.0,646.5,670.31,500.08
2016,8,12,9,30,833.0,92.0,1.6,29.0,689.0,719.27,531.79
2016,8,12,9,45,845.0,93.0,1.65,29.5,726.5,764.66,559.94
2016,8,12,10,0,857.0,94.0,1.7,30.0,764.0,808.3,586.55
2016,8,12,10,15,865.0,95.5,1.75,30.0,795.5,847.02,610.84
2016,8,12,10,30,873.0,97.0,1.8,30.0,827.0,883.25,633.41
2016,8,12,10,45,601.5,252.0,1.85,30.5,762.0,827.71,594.07
2016,8,12,11,0,330.0,407.0,1.9,31.0,697.0,733.74,523.75
2016,8,12,11,15,239.5,432.0,1.9,31.0,645.0,680.27,486.26
2016,8,12,11,30,149.0,457.0,1.9,31.0,593.0,612.12,438.11
2016,8,12,11,45,137.5,461.0,1.95,31.5,587.5,607.42,434.21
2016,8,12,12,0,126.0,465.0,2.0,32.0,582.0,601.73,429.23
2016,8,12,12,15,212.0,457.0,2.0,32.0,654.5,680.84,484.65
2016,8,12,12,30,298.0,449.0,2.0,32.0,727.0,770.1,544.68
2016,8,12,12,45,268.0,453.5,2.0,32.5,702.5,743.31,524.69
2016,8,12,13,0,238.0,458.0,2.0,33.0,678.0,704.89,498.24
2016,8,12,13,15,556.0,284.5,2.0,33.0,787.5,858.4,608.18
2016,8,12,13,30,874.0,111.0,2.0,33.0,897.0,966.68,677.91
2016,8,12,13,45,867.0,111.5,2.0,33.0,876.0,943.41,662.89
2016,8,12,14,0,860.0,112.0,2.0,33.0,855.0,917.08,647.26
2016,8,12,14,15,853.0,110.5,2.0,32.5,827.5,885.79,629.76
2016,8,12,14,30,846.0,109.0,2.0,32.0,800.0,851.77,610.36
2016,8,12,14,45,833.0,109.0,2.0,32.0,765.5,811.73,585.63
2016,8,12,15,0,820.0,109.0,2.0,32.0,731.0,769.78,559.43
2016,8,12,15,15,808.0,107.0,1.95,32.0,692.0,728.26,532.88
2016,8,12,15,30,796.0,105.0,1.9,32.0,653.0,681.33,502.38
2016,8,12,15,45,775.5,104.0,1.85,32.0,608.0,628.57,465.69
2016,8,12,16,0,755.0,103.0,1.8,32.0,563.0,575.64,427.9
2016,8,12,16,15,733.5,99.0,1.75,31.5,515.5,519.25,387.49
2016,8,12,16,30,712.0,95.0,1.7,31.0,468.0,463.46,346.14
2016,8,12,16,45,679.0,92.0,1.7,31.0,417.5,403.75,300.04
2016,8,12,17,0,646.0,89.0,1.7,31.0,367.0,346.96,254.79
2016,8,12,17,15,606.5,83.0,1.55,30.5,316.5,287.85,207.01
2016,8,12,17,30,567.0,77.0,1.4,30.0,266.0,232.69,161.49
2016,8,12,17,45,508.5,69.5,1.25,29.5,216.5,176.27,115.68
2016,8,12,18,0,450.0,62.0,1.1,29.0,167.0,126.71,76.72
2016,8,12,18,15,368.0,51.5,1.05,28.5,122.5,79.33,43.56
2016,8,12,18,30,286.0,41.0,1.0,28.0,78.0,41.16,21.73
2016,8,12,18,45,171.5,26.0,0.95,27.5,45.5,20.39,8.29
2016,8,12,19,0,57.0,11.0,0.9,27.0,13.0,10.48,0.0
2016,8,12,19,15,28.5,5.5,0.95,26.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,76.5,11.0,1.6,22.5,16.0,10.48,0.0
2016,8,13,6,0,153.0,22.0,1.8,23.0,32.0,17.32,2.82
2016,8,13,6,15,257.0,35.5,1.9,23.5,70.5,31.05,16.87
2016,8,13,6,30,361.0,49.0,2.0,24.0,109.0,70.37,38.51
2016,8,13,6,45,435.5,58.0,2.15,24.5,156.5,113.62,68.36
2016,8,13,7,0,510.0,67.0,2.3,25.0,204.0,166.06,109.35
2016,8,13,7,15,558.5,74.0,2.4,25.5,254.0,218.73,153.54
2016,8,13,7,30,607.0,81.0,2.5,26.0,304.0,276.82,202.44
2016,8,13,7,45,643.5,85.5,2.6,27.0,355.0,332.98,249.07
2016,8,13,8,0,680.0,90.0,2.7,28.0,406.0,392.47,296.94
2016,8,13,8,15,705.5,94.5,2.7,28.5,455.5,449.51,341.98
2016,8,13,8,30,731.0,99.0,2.7,29.0,505.0,508.24,386.75
2016,8,13,8,45,749.0,103.0,2.75,29.5,551.0,562.59,427.01
2016,8,13,9,0,767.0,107.0,2.8,30.0,597.0,616.96,466.04
2016,8,13,9,15,781.5,110.0,2.85,30.0,639.0,667.56,502.31
2016,8,13,9,30,796.0,113.0,2.9,30.0,681.0,717.27,536.14
2016,8,13,9,45,809.0,114.0,2.95,30.5,718.5,762.52,564.83
2016,8,13,10,0,822.0,115.0,3.0,31.0,756.0,801.67,589.01
2016,8,13,10,15,512.5,261.0,3.0,31.0,666.5,719.15,528.14
2016,8,13,10,30,203.0,407.0,3.0,31.0,577.0,591.95,431.97
2016,8,13,10,45,254.5,410.0,3.05,31.5,629.5,658.55,478.43
2016,8,13,11,0,306.0,413.0,3.1,32.0,682.0,717.88,518.2
2016,8,13,11,15,295.0,425.5,3.1,32.0,689.0,727.71,523.6
2016,8,13,11,30,284.0,438.0,3.1,32.0,696.0,735.82,528.19
2016,8,13,11,45,219.5,452.5,3.1,32.0,654.0,680.59,489.14
2016,8,13,12,0,155.0,467.0,3.1,32.0,612.0,633.35,455.28
2016,8,13,12,15,501.0,301.0,3.1,32.0,767.0,832.67,600.31
2016,8,13,12,30,847.0,135.0,3.1,32.0,922.0,998.07,709.52
2016,8,13,12,45,838.0,140.0,3.1,32.0,915.0,991.01,703.75
2016,8,13,13,0,829.0,145.0,3.1,32.0,908.0,980.61,697.42
2016,8,13,13,15,606.5,268.0,3.05,32.0,822.5,892.2,639.26
2016,8,13,13,30,384.0,391.0,3.0,32.0,737.0,779.88,559.38
2016,8,13,13,45,409.5,370.0,3.0,32.0,730.5,782.3,562.88
2016,8,13,14,0,435.0,349.0,3.0,32.0,724.0,773.58,558.4
2016,8,13,14,15,345.0,368.0,2.95,32.0,659.5,690.32,500.69
2016,8,13,14,30,255.0,387.0,2.9,32.0,595.0,619.37,450.69
2016,8,13,14,45,515.0,260.0,2.85,32.0,656.5,705.07,517.3
2016,8,13,15,0,775.0,133.0,2.8,32.0,718.0,762.73,560.64
2016,8,13,15,15,761.5,130.0,2.7,32.0,679.0,716.76,529.64
2016,8,13,15,30,748.0,127.0,2.6,32.0,640.0,669.56,497.34
2016,8,13,15,45,400.0,189.0,2.55,32.0,461.5,462.75,346.78
2016,8,13,16,0,52.0,251.0,2.5,32.0,283.0,273.28,203.55
2016,8,13,16,15,360.5,180.0,2.4,31.5,370.5,387.16,292.61
2016,8,13,16,30,669.0,109.0,2.3,31.0,458.0,454.81,342.11
2016,8,13,16,45,641.0,103.0,2.25,31.0,408.5,396.99,296.39
2016,8,13,17,0,613.0,97.0,2.2,31.0,359.0,341.22,251.62
2016,8,13,17,15,572.5,90.0,1.95,30.5,309.0,282.65,204.12
2016,8,13,17,30,532.0,83.0,1.7,30.0,259.0,228.21,159.18
2016,8,13,17,45,480.0,73.5,1.45,29.5,210.5,173.36,114.47
2016,8,13,18,0,428.0,64.0,1.2,29.0,162.0,124.66,75.99
2016,8,13,18,15,346.0,52.5,1.15,28.5,118.0,76.68,42.35
2016,8,13,18,30,264.0,41.0,1.1,28.0,74.0,40.06,21.42
2016,8,13,18,45,158.0,25.5,1.1,27.5,42.5,20.04,7.26
2016,8,13,19,0,52.0,10.0,1.1,27.0,11.0,9.53,0.0
2016,8,13,19,15,26.0,5.0,1.1,26.5,5.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,5,45,88.0,10.5,1.4,23.5,16.0,10.01,0.0
2016,8,14,6,0,176.0,21.0,1.6,24.0,32.0,17.0,1.49
2016,8,14,6,15,284.5,33.0,1.6,24.0,70.5,29.8,15.61
2016,8,14,6,30,393.0,45.0,1.6,24.0,109.0,69.01,36.26
2016,8,14,6,45,466.5,52.5,1.65,24.5,156.5,112.73,66.27
2016,8,14,7,0,540.0,60.0,1.7,25.0,204.0,165.45,107.56
2016,8,14,7,15,587.5,66.5,1.75,25.5,254.5,219.19,152.73
2016,8,14,7,30,635.0,73.0,1.8,26.0,305.0,278.18,202.39
2016,8,14,7,45,670.0,77.0,1.85,26.5,356.0,334.88,249.85
2016,8,14,8,0,705.0,81.0,1.9,27.0,407.0,395.41,298.94
2016,8,14,8,15,729.5,85.0,1.85,27.5,456.5,452.62,343.82
2016,8,14,8,30,754.0,89.0,1.8,28.0,506.0,511.11,387.94
2016,8,14,8,45,773.0,92.0,1.75,28.5,552.5,566.2,427.98
2016,8,14,9,0,792.0,95.0,1.7,29.0,599.0,621.34,466.58
2016,8,14,9,15,806.0,97.5,1.65,29.5,641.0,672.22,500.84
2016,8,14,9,30,820.0,100.0,1.6,30.0,683.0,718.94,529.56
2016,8,14,9,45,830.5,101.5,1.55,30.5,720.5,763.2,555.99
2016,8,14,10,0,841.0,103.0,1.5,31.0,758.0,805.61,580.66
2016,8,14,10,15,849.0,104.5,1.5,31.0,789.0,843.8,603.89
2016,8,14,10,30,857.0,106.0,1.5,31.0,820.0,879.53,625.38
2016,8,14,10,45,862.5,107.5,1.5,31.5,844.5,910.31,642.31
2016,8,14,11,0,868.0,109.0,1.5,32.0,869.0,938.12,657.28
2016,8,14,11,15,871.5,110.0,1.55,32.0,886.5,960.38,670.79
2016,8,14,11,30,875.0,111.0,1.6,32.0,904.0,979.33,682.38
2016,8,14,11,45,609.5,269.5,1.7,32.0,825.0,903.64,634.85
2016,8,14,12,0,344.0,428.0,1.8,32.0,746.0,793.79,558.17
2016,8,14,12,15,612.0,270.0,1.85,32.0,837.0,915.51,645.61
2016,8,14,12,30,880.0,112.0,1.9,32.0,928.0,1008.24,703.69
2016,8,14,12,45,879.5,111.5,2.0,32.0,922.5,1003.98,701.39
2016,8,14,13,0,879.0,111.0,2.1,32.0,917.0,996.15,697.97
2016,8,14,13,15,876.0,110.0,2.15,32.0,904.0,981.78,690.01
2016,8,14,13,30,873.0,109.0,2.2,32.0,891.0,963.98,680.01
2016,8,14,13,45,705.5,213.5,2.25,32.0,836.0,907.71,645.63
2016,8,14,14,0,538.0,318.0,2.3,32.0,781.0,838.14,598.1
2016,8,14,14,15,695.0,210.5,2.25,32.0,788.0,856.81,615.46
2016,8,14,14,30,852.0,103.0,2.2,32.0,795.0,850.5,611.69
2016,8,14,14,45,669.0,187.0,2.2,32.0,716.0,762.77,554.81
2016,8,14,15,0,486.0,271.0,2.2,32.0,637.0,671.62,490.08
2016,8,14,15,15,649.5,182.5,2.15,31.5,643.5,687.41,506.48
2016,8,14,15,30,813.0,94.0,2.1,31.0,650.0,678.39,504.12
2016,8,14,15,45,798.0,91.0,2.05,31.0,606.0,628.93,469.53
2016,8,14,16,0,783.0,88.0,2.0,31.0,562.0,576.16,431.52
2016,8,14,16,15,629.0,128.5,1.9,31.0,488.0,489.41,366.76
2016,8,14,16,30,475.0,169.0,1.8,31.0,414.0,412.41,308.65
2016,8,14,16,45,582.0,121.5,1.7,31.0,390.0,388.11,288.96
2016,8,14,17,0,689.0,74.0,1.6,31.0,366.0,348.19,255.08
2016,8,14,17,15,651.0,69.5,1.4,30.5,315.0,287.81,205.78
2016,8,14,17,30,613.0,65.0,1.2,30.0,264.0,232.0,159.26
2016,8,14,17,45,558.0,58.5,1.0,29.5,214.5,174.65,112.26
2016,8,14,18,0,503.0,52.0,0.8,29.0,165.0,123.69,71.95
2016,8,14,18,15,419.5,43.0,0.8,28.5,120.0,74.55,37.96
2016,8,14,18,30,336.0,34.0,0.8,28.0,75.0,35.78,17.2
2016,8,14,18,45,168.0,22.5,0.8,27.5,43.0,17.66,4.8
2016,8,14,19,0,0.0,11.0,0.8,27.0,11.0,10.48,0.0
2016,8,14,19,15,0.0,5.5,0.75,26.5,5.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,88.0,10.0,0.7,23.5,15.0,9.53,0.0
2016,8,15,6,0,176.0,20.0,0.8,24.0,30.0,16.14,0.0
2016,8,15,6,15,286.5,31.5,0.8,24.5,68.5,28.46,14.5
2016,8,15,6,30,397.0,43.0,0.8,25.0,107.0,67.5,34.72
2016,8,15,6,45,470.0,51.0,0.8,25.5,154.5,111.9,65.06
2016,8,15,7,0,543.0,59.0,0.8,26.0,202.0,165.25,106.49
2016,8,15,7,15,591.0,65.0,0.8,26.5,252.5,218.85,151.0
2016,8,15,7,30,639.0,71.0,0.8,27.0,303.0,277.76,199.8
2016,8,15,7,45,672.5,75.5,0.85,27.5,354.0,334.66,246.64
2016,8,15,8,0,706.0,80.0,0.9,28.0,405.0,395.19,294.81
2016,8,15,8,15,731.0,83.5,0.85,28.5,454.5,452.24,338.39
2016,8,15,8,30,756.0,87.0,0.8,29.0,504.0,510.6,381.09
2016,8,15,8,45,772.0,91.0,0.8,29.5,550.0,565.06,419.67
2016,8,15,9,0,788.0,95.0,0.8,30.0,596.0,619.27,456.66
2016,8,15,9,15,802.5,97.5,0.9,30.0,638.0,670.34,492.32
2016,8,15,9,30,817.0,100.0,1.0,30.0,680.0,717.26,522.93
2016,8,15,9,45,820.5,106.0,1.15,30.5,715.5,760.54,550.33
2016,8,15,10,0,824.0,112.0,1.3,31.0,751.0,801.44,575.92
2016,8,15,10,15,567.5,247.0,1.4,31.0,696.0,756.14,543.48
2016,8,15,10,30,311.0,382.0,1.5,31.0,641.0,672.82,482.19
2016,8,15,10,45,579.5,251.5,1.6,31.5,751.5,809.04,579.23
2016,8,15,11,0,848.0,121.0,1.7,32.0,862.0,932.17,657.2
2016,8,15,11,15,593.0,271.0,1.7,32.0,794.5,870.14,614.5
2016,8,15,11,30,338.0,421.0,1.7,32.0,727.0,772.53,544.36
2016,8,15,11,45,391.0,402.0,1.75,32.0,760.0,810.63,571.52
2016,8,15,12,0,444.0,383.0,1.8,32.0,793.0,857.53,602.65
2016,8,15,12,15,403.5,400.5,1.8,32.0,773.5,827.61,582.1
2016,8,15,12,30,363.0,418.0,1.8,32.0,754.0,805.16,566.76
2016,8,15,12,45,195.0,387.0,1.85,32.5,567.5,591.81,423.05
2016,8,15,13,0,27.0,356.0,1.9,33.0,381.0,379.59,272.92
2016,8,15,13,15,24.0,338.5,1.85,33.0,361.0,358.18,258.81
2016,8,15,13,30,21.0,321.0,1.8,33.0,341.0,327.07,236.92
2016,8,15,13,45,418.5,228.5,1.8,33.0,588.5,647.17,471.52
2016,8,15,14,0,816.0,136.0,1.8,33.0,836.0,907.86,642.63
2016,8,15,14,15,808.0,134.5,1.75,33.0,808.5,876.1,620.19
2016,8,15,14,30,800.0,133.0,1.7,33.0,781.0,841.79,599.03
2016,8,15,14,45,792.0,129.5,1.65,33.0,747.5,803.04,574.91
2016,8,15,15,0,784.0,126.0,1.6,33.0,714.0,762.14,549.25
2016,8,15,15,15,770.5,123.0,1.5,32.5,674.5,715.69,520.33
2016,8,15,15,30,757.0,120.0,1.4,32.0,635.0,667.99,489.53
2016,8,15,15,45,740.0,116.5,1.35,32.0,591.0,616.48,453.99
2016,8,15,16,0,723.0,113.0,1.3,32.0,547.0,564.87,417.51
2016,8,15,16,15,700.0,108.5,1.2,32.0,499.5,508.28,376.26
2016,8,15,16,30,677.0,104.0,1.1,32.0,452.0,452.56,334.53
2016,8,15,16,45,648.0,98.5,1.05,32.0,402.5,394.31,290.03
2016,8,15,17,0,619.0,93.0,1.0,32.0,353.0,338.21,245.83
2016,8,15,17,15,577.5,86.0,0.9,31.5,302.5,278.97,198.71
2016,8,15,17,30,536.0,79.0,0.8,31.0,252.0,223.99,154.05
2016,8,15,17,45,477.5,70.5,0.7,30.5,203.5,168.58,109.7
2016,8,15,18,0,419.0,62.0,0.6,30.0,155.0,120.13,72.19
2016,8,15,18,15,334.0,50.0,0.55,29.5,111.5,72.25,39.19
2016,8,15,18,30,249.0,38.0,0.5,29.0,68.0,36.15,18.86
2016,8,15,18,45,124.5,19.0,0.5,29.0,34.0,14.84,2.03
2016,8,15,19,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,63.0,10.0,1.6,22.5,13.5,9.53,0.0
2016,8,16,6,0,126.0,20.0,1.8,23.0,27.0,15.78,0.0
2016,8,16,6,15,234.0,33.5,1.9,23.5,64.5,29.15,15.39
2016,8,16,6,30,342.0,47.0,2.0,24.0,102.0,67.37,36.69
2016,8,16,6,45,420.5,56.0,2.15,25.0,149.0,110.07,65.93
2016,8,16,7,0,499.0,65.0,2.3,26.0,196.0,162.48,106.47
2016,8,16,7,15,549.0,72.0,2.3,26.5,246.0,215.0,150.31
2016,8,16,7,30,599.0,79.0,2.3,27.0,296.0,273.13,198.95
2016,8,16,7,45,637.5,83.5,2.35,27.5,347.0,329.71,246.1
2016,8,16,8,0,676.0,88.0,2.4,28.0,398.0,389.86,294.81
2016,8,16,8,15,702.5,92.5,2.35,28.5,447.5,447.29,339.92
2016,8,16,8,30,729.0,97.0,2.3,29.0,497.0,506.48,384.7
2016,8,16,8,45,749.5,100.0,2.25,29.5,543.5,561.32,424.79
2016,8,16,9,0,770.0,103.0,2.2,30.0,590.0,616.4,463.66
2016,8,16,9,15,785.0,105.5,2.2,30.0,632.5,667.05,499.39
2016,8,16,9,30,800.0,108.0,2.2,30.0,675.0,716.81,532.4
2016,8,16,9,45,821.0,105.0,2.2,30.5,714.5,760.48,559.34
2016,8,16,10,0,842.0,102.0,2.2,31.0,754.0,806.57,587.47
2016,8,16,10,15,850.5,103.5,2.2,31.0,785.0,845.24,611.49
2016,8,16,10,30,859.0,105.0,2.2,31.0,816.0,881.46,633.77
2016,8,16,10,45,864.0,106.5,2.25,31.5,840.5,911.82,651.28
2016,8,16,11,0,869.0,108.0,2.3,32.0,865.0,939.18,666.83
2016,8,16,11,15,556.0,276.0,2.3,32.0,764.5,840.02,599.97
2016,8,16,11,30,243.0,444.0,2.3,32.0,664.0,693.01,494.24
2016,8,16,11,45,562.0,277.5,2.35,32.5,792.0,865.62,617.34
2016,8,16,12,0,881.0,111.0,2.4,33.0,920.0,1004.81,704.93
2016,8,16,12,15,881.5,111.0,2.4,33.0,922.5,1009.18,706.18
2016,8,16,12,30,882.0,111.0,2.4,33.0,925.0,1009.95,706.6
2016,8,16,12,45,885.5,107.5,2.4,33.0,920.5,1006.47,704.55
2016,8,16,13,0,889.0,104.0,2.4,33.0,916.0,999.31,700.37
2016,8,16,13,15,886.0,103.5,2.4,33.0,903.0,985.2,692.01
2016,8,16,13,30,883.0,103.0,2.4,33.0,890.0,967.61,681.61
2016,8,16,13,45,878.5,102.5,2.4,33.0,869.0,945.21,668.25
2016,8,16,14,0,874.0,102.0,2.4,33.0,848.0,919.59,652.91
2016,8,16,14,15,867.0,100.5,2.35,33.0,820.5,887.6,633.07
2016,8,16,14,30,860.0,99.0,2.3,33.0,793.0,852.82,611.43
2016,8,16,14,45,596.5,213.0,2.3,33.0,684.5,728.7,529.12
2016,8,16,15,0,333.0,327.0,2.3,33.0,576.0,599.2,436.19
2016,8,16,15,15,321.5,309.5,2.25,33.0,539.5,557.41,408.42
2016,8,16,15,30,310.0,292.0,2.2,33.0,503.0,515.69,379.73
2016,8,16,15,45,291.0,273.5,2.15,33.0,460.5,468.27,346.46
2016,8,16,16,0,272.0,255.0,2.1,33.0,418.0,422.01,313.49
2016,8,16,16,15,508.0,168.0,2.05,32.5,439.5,457.02,341.68
2016,8,16,16,30,744.0,81.0,2.0,32.0,461.0,462.47,345.52
2016,8,16,16,45,713.0,78.0,1.95,32.0,410.5,402.48,298.36
2016,8,16,17,0,682.0,75.0,1.9,32.0,360.0,344.72,251.89
2016,8,16,17,15,643.0,70.0,1.65,31.0,308.5,283.93,202.74
2016,8,16,17,30,604.0,65.0,1.4,30.0,257.0,227.81,156.26
2016,8,16,17,45,543.0,59.0,1.2,29.5,207.0,170.32,109.33
2016,8,16,18,0,482.0,53.0,1.0,29.0,157.0,119.97,69.85
2016,8,16,18,15,394.0,43.5,0.95,28.5,113.0,71.5,36.68
2016,8,16,18,30,306.0,34.0,0.9,28.0,69.0,34.02,16.76
2016,8,16,18,45,153.0,17.0,0.85,27.5,34.5,13.2,0.0
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,65.5,9.5,1.45,22.5,13.0,9.05,0.0
2016,8,17,6,0,131.0,19.0,1.6,23.0,26.0,14.99,0.0
2016,8,17,6,15,242.5,32.5,1.65,23.5,63.5,28.43,14.7
2016,8,17,6,30,354.0,46.0,1.7,24.0,101.0,67.42,36.27
2016,8,17,6,45,428.5,55.0,1.8,25.0,148.0,110.36,65.77
2016,8,17,7,0,503.0,64.0,1.9,26.0,195.0,162.52,106.25
2016,8,17,7,15,553.5,71.0,1.9,26.5,245.0,215.45,150.36
2016,8,17,7,30,604.0,78.0,1.9,27.0,295.0,274.06,199.28
2016,8,17,7,45,640.5,83.5,1.9,28.0,346.0,331.21,246.19
2016,8,17,8,0,677.0,89.0,1.9,29.0,397.0,391.72,294.16
2016,8,17,8,15,703.0,93.0,1.85,29.5,446.5,448.51,338.28
2016,8,17,8,30,729.0,97.0,1.8,30.0,496.0,506.95,381.96
2016,8,17,8,45,750.5,100.0,1.75,30.5,543.0,562.43,421.93
2016,8,17,9,0,772.0,103.0,1.7,31.0,590.0,618.26,460.68
2016,8,17,9,15,787.0,105.5,1.65,31.5,632.5,669.03,494.58
2016,8,17,9,30,802.0,108.0,1.6,32.0,675.0,718.9,525.51
2016,8,17,9,45,815.0,109.5,1.55,32.5,712.5,760.95,550.24
2016,8,17,10,0,828.0,111.0,1.5,33.0,750.0,804.89,575.73
2016,8,17,10,15,836.5,112.5,1.55,33.0,781.5,843.08,599.3
2016,8,17,10,30,845.0,114.0,1.6,33.0,813.0,878.86,621.25
2016,8,17,10,45,849.5,116.0,1.7,33.5,837.0,908.87,638.77
2016,8,17,11,0,854.0,118.0,1.8,34.0,861.0,935.9,654.41
2016,8,17,11,15,534.0,283.0,1.85,34.0,751.0,824.39,580.98
2016,8,17,11,30,214.0,448.0,1.9,34.0,641.0,669.22,471.65
2016,8,17,11,45,303.0,423.5,2.0,34.0,700.0,746.63,526.32
2016,8,17,12,0,392.0,399.0,2.1,34.0,759.0,813.57,571.88
2016,8,17,12,15,326.5,426.0,2.15,34.0,726.5,777.68,546.52
2016,8,17,12,30,261.0,453.0,2.2,34.0,694.0,739.83,520.49
2016,8,17,12,45,544.0,299.0,2.3,34.0,796.5,873.82,617.08
2016,8,17,13,0,827.0,145.0,2.4,34.0,899.0,979.78,686.72
2016,8,17,13,15,823.5,144.5,2.4,34.0,885.5,974.44,682.76
2016,8,17,13,30,820.0,144.0,2.4,34.0,872.0,956.93,672.33
2016,8,17,13,45,815.5,141.5,2.45,34.0,851.0,933.17,658.56
2016,8,17,14,0,811.0,139.0,2.5,34.0,830.0,906.37,642.87
2016,8,17,14,15,803.0,137.5,2.5,33.5,802.5,874.59,624.82
2016,8,17,14,30,795.0,136.0,2.5,33.0,775.0,840.26,604.96
2016,8,17,14,45,786.5,132.0,2.5,33.0,741.5,800.58,580.16
2016,8,17,15,0,778.0,128.0,2.5,33.0,708.0,758.81,553.76
2016,8,17,15,15,535.5,211.5,2.45,33.0,600.5,626.88,461.3
2016,8,17,15,30,293.0,295.0,2.4,33.0,493.0,506.75,373.42
2016,8,17,15,45,260.5,278.0,2.35,33.0,445.0,452.68,335.49
2016,8,17,16,0,228.0,261.0,2.3,33.0,397.0,395.88,294.69
2016,8,17,16,15,154.0,237.0,2.15,32.5,325.5,317.88,237.66
2016,8,17,16,30,80.0,213.0,2.0,32.0,254.0,243.81,182.73
2016,8,17,16,45,40.0,145.0,1.95,31.5,165.5,155.37,116.15
2016,8,17,17,0,0.0,77.0,1.9,31.0,77.0,71.67,51.52
2016,8,17,17,15,0.0,65.5,1.65,30.5,65.5,60.93,43.31
2016,8,17,17,30,0.0,54.0,1.4,30.0,54.0,50.19,34.89
2016,8,17,17,45,0.0,43.0,1.2,29.5,43.0,39.94,26.69
2016,8,17,18,0,0.0,32.0,1.0,29.0,32.0,29.7,18.35
2016,8,17,18,15,0.0,22.5,0.9,28.5,22.5,20.86,11.03
2016,8,17,18,30,0.0,13.0,0.8,28.0,13.0,12.04,3.62
2016,8,17,18,45,0.0,6.5,0.75,27.5,6.5,6.01,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,7.5,0.8,22.5,7.5,7.15,0.0
2016,8,18,6,0,0.0,15.0,0.9,23.0,15.0,13.92,0.0
2016,8,18,6,15,27.5,34.5,0.95,23.0,39.0,30.96,18.09
2016,8,18,6,30,55.0,54.0,1.0,23.0,63.0,52.48,34.97
2016,8,18,6,45,80.0,75.5,1.05,23.5,93.5,80.13,56.52
2016,8,18,7,0,105.0,97.0,1.1,24.0,124.0,111.24,81.26
2016,8,18,7,15,118.5,119.5,1.15,24.0,156.5,143.57,107.75
2016,8,18,7,30,132.0,142.0,1.2,24.0,189.0,177.68,135.52
2016,8,18,7,45,276.0,147.0,1.3,24.5,266.0,249.06,190.22
2016,8,18,8,0,420.0,152.0,1.4,25.0,343.0,338.64,259.13
2016,8,18,8,15,574.5,124.0,1.45,25.5,418.0,416.53,318.88
2016,8,18,8,30,729.0,96.0,1.5,26.0,493.0,506.42,386.82
2016,8,18,8,45,753.0,97.5,1.6,26.5,540.0,561.89,427.74
2016,8,18,9,0,777.0,99.0,1.7,27.0,587.0,617.92,468.08
2016,8,18,9,15,652.0,166.0,1.7,27.5,595.5,638.26,478.84
2016,8,18,9,30,527.0,233.0,1.7,28.0,604.0,639.99,476.15
2016,8,18,9,45,684.0,167.0,1.7,28.5,676.5,724.17,536.06
2016,8,18,10,0,841.0,101.0,1.7,29.0,749.0,805.87,588.1
2016,8,18,10,15,849.5,102.5,1.65,29.0,780.5,844.5,611.07
2016,8,18,10,30,858.0,104.0,1.6,29.0,812.0,880.68,632.57
2016,8,18,10,45,861.5,106.5,1.55,29.5,836.0,910.65,648.59
2016,8,18,11,0,865.0,109.0,1.5,30.0,860.0,937.53,662.51
2016,8,18,11,15,674.5,235.5,1.5,30.0,828.5,915.16,647.61
2016,8,18,11,30,484.0,362.0,1.5,30.0,797.0,866.47,610.79
2016,8,18,11,45,494.5,366.0,1.5,30.5,814.5,888.02,623.51
2016,8,18,12,0,505.0,370.0,1.5,31.0,832.0,907.47,634.1
2016,8,18,12,15,690.5,241.5,1.5,31.0,875.0,967.88,676.91
2016,8,18,12,30,876.0,113.0,1.5,31.0,918.0,1006.6,699.91
2016,8,18,12,45,878.5,110.5,1.5,31.0,913.5,1003.05,697.41
2016,8,18,13,0,881.0,108.0,1.5,31.0,909.0,995.86,693.3
2016,8,18,13,15,878.0,107.0,1.5,31.0,895.5,981.19,684.76
2016,8,18,13,30,875.0,106.0,1.5,31.0,882.0,963.06,674.24
2016,8,18,13,45,871.5,104.5,1.55,31.5,861.0,940.56,660.43
2016,8,18,14,0,868.0,103.0,1.6,32.0,840.0,914.82,644.62
2016,8,18,14,15,861.0,101.5,1.6,31.5,812.5,882.83,626.83
2016,8,18,14,30,854.0,100.0,1.6,31.0,785.0,848.07,607.13
2016,8,18,14,45,845.0,98.5,1.65,31.0,750.5,809.08,583.76
2016,8,18,15,0,836.0,97.0,1.7,31.0,716.0,767.85,558.61
2016,8,18,15,15,471.0,201.5,1.7,31.0,547.0,568.2,420.26
2016,8,18,15,30,106.0,306.0,1.7,31.0,378.0,373.04,275.97
2016,8,18,15,45,270.0,260.5,1.7,31.0,424.5,441.5,329.68
2016,8,18,16,0,434.0,215.0,1.7,31.0,471.0,486.3,363.38
2016,8,18,16,15,357.5,209.0,1.65,30.5,408.0,407.89,306.13
2016,8,18,16,30,281.0,203.0,1.6,30.0,345.0,342.5,257.96
2016,8,18,16,45,166.0,181.5,1.55,30.0,263.0,249.52,188.05
2016,8,18,17,0,51.0,160.0,1.5,30.0,181.0,171.03,128.73
2016,8,18,17,15,46.0,137.5,1.3,29.5,154.5,144.27,108.27
2016,8,18,17,30,41.0,115.0,1.1,29.0,128.0,118.24,87.91
2016,8,18,17,45,31.0,94.0,0.95,28.5,102.5,93.37,68.34
2016,8,18,18,0,21.0,73.0,0.8,28.0,77.0,69.94,49.76
2016,8,18,18,15,10.5,52.5,0.75,27.5,54.5,48.66,32.78
2016,8,18,18,30,0.0,32.0,0.7,27.0,32.0,29.17,16.66
2016,8,18,18,45,0.0,16.0,0.7,26.5,16.0,14.86,0.0
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,9.0,1.05,20.5,9.0,8.58,0.0
2016,8,19,6,0,0.0,18.0,1.2,21.0,18.0,16.4,0.0
2016,8,19,6,15,77.0,34.5,1.15,21.5,46.5,29.55,16.64
2016,8,19,6,30,154.0,51.0,1.1,22.0,75.0,56.79,35.04
2016,8,19,6,45,186.5,70.5,1.05,22.5,110.5,90.45,60.55
2016,8,19,7,0,219.0,90.0,1.0,23.0,146.0,128.39,90.95
2016,8,19,7,15,234.5,111.5,1.0,23.5,184.0,167.9,123.76
2016,8,19,7,30,250.0,133.0,1.0,24.0,222.0,209.34,157.8
2016,8,19,7,45,479.0,105.0,1.0,25.0,309.0,289.24,217.94
2016,8,19,8,0,708.0,77.0,1.0,26.0,396.0,394.58,297.74
2016,8,19,8,15,733.0,80.5,0.95,26.5,445.5,451.9,341.74
2016,8,19,8,30,758.0,84.0,0.9,27.0,495.0,510.51,385.16
2016,8,19,8,45,777.5,86.5,0.9,27.5,541.5,565.74,424.79
2016,8,19,9,0,797.0,89.0,0.9,28.0,588.0,621.04,463.02
2016,8,19,9,15,558.0,197.5,0.9,28.5,559.0,601.07,443.94
2016,8,19,9,30,319.0,306.0,0.9,29.0,530.0,551.41,403.94
2016,8,19,9,45,273.0,335.0,0.9,29.5,534.0,559.58,407.53
2016,8,19,10,0,227.0,364.0,0.9,30.0,538.0,554.97,401.82
2016,8,19,10,15,139.5,363.0,0.9,30.0,472.0,487.68,353.44
2016,8,19,10,30,52.0,362.0,0.9,30.0,406.0,404.4,293.33
2016,8,19,10,45,58.5,380.5,0.95,30.0,431.0,431.33,312.65
2016,8,19,11,0,65.0,399.0,1.0,30.0,456.0,458.45,331.23
2016,8,19,11,15,119.5,424.5,1.05,30.0,531.0,550.25,395.09
2016,8,19,11,30,174.0,450.0,1.1,30.0,606.0,633.06,451.01
2016,8,19,11,45,209.5,451.0,1.15,30.0,641.0,672.21,477.22
2016,8,19,12,0,245.0,452.0,1.2,30.0,676.0,722.38,510.59
2016,8,19,12,15,273.0,446.5,1.2,30.0,696.0,746.23,526.23
2016,8,19,12,30,301.0,441.0,1.2,30.0,716.0,768.76,541.24
2016,8,19,12,45,332.5,425.0,1.25,30.0,727.5,782.22,551.3
2016,8,19,13,0,364.0,409.0,1.3,30.0,739.0,793.67,560.22
2016,8,19,13,15,431.5,379.5,1.25,29.5,765.0,833.47,588.1
2016,8,19,13,30,499.0,350.0,1.2,29.0,791.0,860.79,607.73
2016,8,19,13,45,420.0,370.0,1.2,29.0,735.0,794.32,563.54
2016,8,19,14,0,341.0,390.0,1.2,29.0,679.0,721.98,515.88
2016,8,19,14,15,266.5,388.5,1.15,29.0,610.0,642.76,462.59
2016,8,19,14,30,192.0,387.0,1.1,29.0,541.0,557.93,404.55
2016,8,19,14,45,247.5,359.0,1.1,29.0,548.0,575.78,419.46
2016,8,19,15,0,303.0,331.0,1.1,29.0,555.0,579.9,424.11
2016,8,19,15,15,351.5,297.5,1.1,28.5,543.5,567.95,418.47
2016,8,19,15,30,400.0,264.0,1.1,28.0,532.0,550.94,409.1
2016,8,19,15,45,478.0,217.5,1.1,28.0,515.0,541.44,404.14
2016,8,19,16,0,556.0,171.0,1.1,28.0,498.0,516.41,387.51
2016,8,19,16,15,557.5,153.5,1.05,27.5,457.0,468.71,353.21
2016,8,19,16,30,559.0,136.0,1.0,27.0,416.0,422.68,318.99
2016,8,19,16,45,369.5,150.5,1.0,26.5,327.0,316.52,239.53
2016,8,19,17,0,180.0,165.0,1.0,26.0,238.0,227.93,172.99
2016,8,19,17,15,161.0,143.5,0.95,25.5,202.0,189.15,142.7
2016,8,19,17,30,142.0,122.0,0.9,25.0,166.0,152.65,113.53
2016,8,19,17,45,119.5,100.0,0.9,25.0,132.0,117.37,85.09
2016,8,19,18,0,97.0,78.0,0.9,25.0,98.0,85.06,59.27
2016,8,19,18,15,64.5,56.5,0.9,24.5,68.0,55.55,36.72
2016,8,19,18,30,32.0,35.0,0.9,24.0,38.0,31.46,18.16
2016,8,19,18,45,16.0,17.5,0.9,24.0,19.0,15.88,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,10.5,1.15,20.5,10.5,10.01,0.0
2016,8,20,6,0,0.0,21.0,1.3,21.0,21.0,18.66,0.0
2016,8,20,6,15,152.0,34.0,1.25,21.5,57.0,28.84,15.41
2016,8,20,6,30,304.0,47.0,1.2,22.0,93.0,63.98,35.46
2016,8,20,6,45,384.0,57.5,1.15,22.5,139.0,107.24,65.68
2016,8,20,7,0,464.0,68.0,1.1,23.0,185.0,159.31,106.23
2016,8,20,7,15,300.5,104.0,1.0,23.5,187.0,178.27,129.9
2016,8,20,7,30,137.0,140.0,0.9,24.0,189.0,177.81,135.24
2016,8,20,7,45,69.0,140.5,0.8,25.0,165.0,159.29,121.79
2016,8,20,8,0,1.0,141.0,0.7,26.0,141.0,132.31,100.46
2016,8,20,8,15,47.0,187.0,0.55,26.5,212.5,202.15,154.14
2016,8,20,8,30,93.0,233.0,0.4,27.0,284.0,275.66,208.5
2016,8,20,8,45,124.5,258.5,0.3,27.5,333.0,330.57,247.46
2016,8,20,9,0,156.0,284.0,0.2,28.0,382.0,384.08,284.35
2016,8,20,9,15,175.5,305.5,0.25,28.5,423.0,428.0,314.31
2016,8,20,9,30,195.0,327.0,0.3,29.0,464.0,473.33,344.77
2016,8,20,9,45,159.5,346.5,0.35,29.5,462.5,474.48,343.41
2016,8,20,10,0,124.0,366.0,0.4,30.0,461.0,472.34,340.12
2016,8,20,10,15,84.5,359.0,0.4,30.0,425.0,427.55,308.16
2016,8,20,10,30,45.0,352.0,0.4,30.0,389.0,388.2,279.81
2016,8,20,10,45,157.5,384.0,0.45,30.5,519.0,536.71,383.69
2016,8,20,11,0,270.0,416.0,0.5,31.0,649.0,691.39,484.59
2016,8,20,11,15,302.0,418.0,0.55,31.0,684.0,731.14,509.02
2016,8,20,11,30,334.0,420.0,0.6,31.0,719.0,770.67,534.5
2016,8,20,11,45,596.5,273.0,0.7,31.0,813.5,897.8,622.07
2016,8,20,12,0,859.0,126.0,0.8,31.0,908.0,999.83,684.98
2016,8,20,12,15,469.5,282.5,0.85,31.0,710.0,785.22,549.48
2016,8,20,12,30,80.0,439.0,0.9,31.0,512.0,521.01,368.3
2016,8,20,12,45,196.0,434.5,0.95,31.5,612.0,644.13,455.22
