Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,13,0,312.0,430.0,1.0,32.0,712.0,764.22,533.64
2016,8,20,13,15,580.0,277.5,1.1,31.5,792.0,877.99,614.87
2016,8,20,13,30,848.0,125.0,1.2,31.0,872.0,956.58,667.29
2016,8,20,13,45,841.0,125.0,1.3,31.0,850.0,932.71,653.73
2016,8,20,14,0,834.0,125.0,1.4,31.0,828.0,905.85,639.36
2016,8,20,14,15,826.0,123.0,1.45,30.5,800.0,873.22,621.77
2016,8,20,14,30,818.0,121.0,1.5,30.0,772.0,838.0,602.29
2016,8,20,14,45,809.0,118.0,1.55,30.0,738.0,803.47,581.76
2016,8,20,15,0,800.0,115.0,1.6,30.0,704.0,761.29,555.89
2016,8,20,15,15,786.5,112.5,1.6,30.0,664.0,714.37,526.08
2016,8,20,15,30,773.0,110.0,1.6,30.0,624.0,666.17,494.5
2016,8,20,15,45,753.5,107.5,1.65,30.0,579.0,613.01,457.84
2016,8,20,16,0,734.0,105.0,1.7,30.0,534.0,559.71,419.95
2016,8,20,16,15,710.5,100.5,1.65,29.5,486.0,502.3,378.26
2016,8,20,16,30,687.0,96.0,1.6,29.0,438.0,445.59,335.67
2016,8,20,16,45,657.5,90.5,1.55,29.0,388.0,386.45,289.24
2016,8,20,17,0,628.0,85.0,1.5,29.0,338.0,329.56,243.18
2016,8,20,17,15,584.5,78.5,1.35,28.5,287.5,269.7,194.28
2016,8,20,17,30,541.0,72.0,1.2,28.0,237.0,214.38,148.27
2016,8,20,17,45,485.0,63.0,1.1,27.5,188.5,158.98,102.98
2016,8,20,18,0,429.0,54.0,1.0,27.0,140.0,110.28,64.77
2016,8,20,18,15,336.0,42.5,0.95,26.5,97.5,63.39,33.04
2016,8,20,18,30,243.0,31.0,0.9,26.0,55.0,28.19,13.83
2016,8,20,18,45,121.5,15.5,0.85,25.5,27.5,12.23,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,21,5,45,48.0,8.0,1.4,21.5,10.0,7.63,0.0
2016,8,21,6,0,96.0,16.0,1.6,22.0,20.0,12.64,0.0
2016,8,21,6,15,205.0,30.5,1.7,22.5,55.5,26.55,13.06
2016,8,21,6,30,314.0,45.0,1.8,23.0,91.0,63.06,34.16
2016,8,21,6,45,398.5,54.0,1.95,23.5,137.5,106.06,63.87
2016,8,21,7,0,483.0,63.0,2.1,24.0,184.0,158.52,104.7
2016,8,21,7,15,482.5,80.5,2.1,24.5,225.5,207.32,147.46
2016,8,21,7,30,482.0,98.0,2.1,25.0,267.0,253.56,187.78
2016,8,21,7,45,580.0,90.5,2.1,25.5,327.0,316.69,238.85
2016,8,21,8,0,678.0,83.0,2.1,26.0,387.0,387.8,295.59
2016,8,21,8,15,704.5,87.5,2.05,26.5,436.0,445.85,341.36
2016,8,21,8,30,731.0,92.0,2.0,27.0,485.0,504.91,386.25
2016,8,21,8,45,505.5,180.5,2.0,27.5,464.5,495.01,376.77
2016,8,21,9,0,280.0,269.0,2.0,28.0,444.0,456.75,345.03
2016,8,21,9,15,378.0,259.5,2.0,28.0,513.0,531.02,400.24
2016,8,21,9,30,476.0,250.0,2.0,28.0,582.0,620.77,464.44
2016,8,21,9,45,418.0,290.5,2.05,28.5,594.0,637.44,472.7
2016,8,21,10,0,360.0,331.0,2.1,29.0,606.0,640.84,472.18
2016,8,21,10,15,409.5,324.5,2.2,29.0,650.0,699.32,513.17
2016,8,21,10,30,459.0,318.0,2.3,29.0,694.0,752.18,549.64
2016,8,21,10,45,661.5,212.0,2.4,29.5,772.0,848.62,618.07
2016,8,21,11,0,864.0,106.0,2.5,30.0,850.0,934.98,672.29
2016,8,21,11,15,868.0,106.5,2.6,30.0,867.5,956.94,685.86
2016,8,21,11,30,872.0,107.0,2.7,30.0,885.0,975.59,697.96
2016,8,21,11,45,875.5,107.0,2.85,30.5,895.0,989.8,706.35
2016,8,21,12,0,879.0,107.0,3.0,31.0,905.0,1000.5,712.59
2016,8,21,12,15,879.5,107.0,3.05,31.0,907.0,1004.61,715.38
2016,8,21,12,30,880.0,107.0,3.1,31.0,909.0,1005.07,716.05
2016,8,21,12,45,627.5,254.0,3.2,31.0,824.0,915.69,658.86
2016,8,21,13,0,375.0,401.0,3.3,31.0,739.0,797.11,574.08
2016,8,21,13,15,427.0,376.0,3.3,31.0,755.5,826.27,595.92
2016,8,21,13,30,479.0,351.0,3.3,31.0,772.0,843.03,608.7
2016,8,21,13,45,670.5,227.5,3.3,31.0,800.5,889.98,646.05
2016,8,21,14,0,862.0,104.0,3.3,31.0,829.0,909.65,659.34
2016,8,21,14,15,573.5,236.5,3.25,31.0,712.0,774.47,567.76
2016,8,21,14,30,285.0,369.0,3.2,31.0,595.0,629.2,461.35
2016,8,21,14,45,558.5,232.5,3.2,31.0,650.0,712.99,528.16
2016,8,21,15,0,832.0,96.0,3.2,31.0,705.0,761.94,565.13
2016,8,21,15,15,551.0,194.5,3.15,30.5,588.5,623.84,467.34
2016,8,21,15,30,270.0,293.0,3.1,30.0,472.0,488.73,366.74
2016,8,21,15,45,146.5,253.5,3.05,30.0,350.0,347.67,262.76
2016,8,21,16,0,23.0,214.0,3.0,30.0,228.0,215.93,162.56
2016,8,21,16,15,43.0,208.0,2.8,29.5,230.5,223.71,169.71
2016,8,21,16,30,63.0,202.0,2.6,29.0,233.0,224.88,171.27
2016,8,21,16,45,61.5,179.0,2.45,29.0,206.5,197.68,150.4
2016,8,21,17,0,60.0,156.0,2.3,29.0,180.0,170.73,129.45
2016,8,21,17,15,54.5,134.0,2.0,28.5,153.0,143.72,108.35
2016,8,21,17,30,49.0,112.0,1.7,28.0,126.0,117.49,87.54
2016,8,21,17,45,268.5,78.5,1.4,27.5,133.5,128.62,87.52
2016,8,21,18,0,488.0,45.0,1.1,27.0,141.0,108.77,61.14
2016,8,21,18,15,391.5,36.0,1.1,26.5,97.5,60.53,28.98
2016,8,21,18,30,295.0,27.0,1.1,26.0,54.0,24.32,13.1
2016,8,21,18,45,147.5,13.5,1.1,25.5,27.0,12.87,0.0
2016,8,21,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,22,5,45,95.0,7.5,1.6,17.5,11.5,7.15,0.0
2016,8,22,6,0,190.0,15.0,1.8,18.0,23.0,14.3,0.0
2016,8,22,6,15,321.5,26.5,1.9,18.5,63.0,24.82,11.06
2016,8,22,6,30,453.0,38.0,2.0,19.0,103.0,67.8,33.59
2016,8,22,6,45,531.5,45.0,2.15,20.0,153.5,115.75,66.97
2016,8,22,7,0,610.0,52.0,2.3,21.0,204.0,173.34,113.01
2016,8,22,7,15,659.5,57.5,2.4,21.5,257.0,232.22,163.83
2016,8,22,7,30,709.0,63.0,2.5,22.0,310.0,295.44,218.54
2016,8,22,7,45,744.5,67.0,2.6,23.0,364.0,356.89,270.83
2016,8,22,8,0,780.0,71.0,2.7,24.0,418.0,421.4,323.83
2016,8,22,8,15,804.0,74.0,2.6,24.5,470.0,481.85,372.22
2016,8,22,8,30,828.0,77.0,2.5,25.0,522.0,542.12,418.59
2016,8,22,8,45,847.0,79.5,2.4,25.5,570.5,600.31,461.6
2016,8,22,9,0,866.0,82.0,2.3,26.0,619.0,658.34,502.79
2016,8,22,9,15,739.0,141.0,2.15,26.0,622.5,676.28,512.35
2016,8,22,9,30,612.0,200.0,2.0,26.0,626.0,675.99,508.54
2016,8,22,9,45,763.5,144.0,1.95,26.5,706.0,763.31,569.26
2016,8,22,10,0,915.0,88.0,1.9,27.0,786.0,855.67,627.57
2016,8,22,10,15,922.5,89.5,1.85,27.0,818.0,896.0,651.45
2016,8,22,10,30,930.0,91.0,1.8,27.0,850.0,933.55,673.72
2016,8,22,10,45,936.0,91.5,1.75,27.5,875.5,965.65,690.93
2016,8,22,11,0,942.0,92.0,1.7,28.0,901.0,994.51,705.91
2016,8,22,11,15,945.5,93.0,1.7,28.0,919.0,1018.06,719.59
2016,8,22,11,30,949.0,94.0,1.7,28.0,937.0,1037.97,731.11
2016,8,22,11,45,951.0,93.5,1.7,28.0,947.0,1051.05,738.53
2016,8,22,12,0,953.0,93.0,1.7,28.0,957.0,1060.28,743.77
2016,8,22,12,15,953.5,93.5,1.65,28.0,959.0,1065.15,745.75
2016,8,22,12,30,954.0,94.0,1.6,28.0,961.0,1066.08,745.48
2016,8,22,12,45,951.5,94.5,1.6,28.5,954.5,1060.05,740.46
2016,8,22,13,0,949.0,95.0,1.6,29.0,948.0,1050.12,733.29
2016,8,22,13,15,946.0,94.5,1.55,29.0,933.5,1034.81,723.7
2016,8,22,13,30,943.0,94.0,1.5,29.0,919.0,1015.75,711.97
2016,8,22,13,45,938.5,93.0,1.5,29.0,897.0,991.1,697.67
2016,8,22,14,0,934.0,92.0,1.5,29.0,875.0,962.99,681.27
2016,8,22,14,15,927.0,91.0,1.45,29.0,845.5,929.32,660.69
2016,8,22,14,30,920.0,90.0,1.4,29.0,816.0,892.66,638.2
2016,8,22,14,45,911.0,88.5,1.4,29.0,780.0,851.0,613.03
2016,8,22,15,0,902.0,87.0,1.4,29.0,744.0,806.9,586.01
2016,8,22,15,15,890.0,85.0,1.3,28.5,702.5,757.83,555.44
2016,8,22,15,30,878.0,83.0,1.2,28.0,661.0,707.05,523.3
2016,8,22,15,45,862.0,81.0,1.2,28.0,614.0,652.23,486.51
2016,8,22,16,0,846.0,79.0,1.2,28.0,567.0,596.65,447.11
2016,8,22,16,15,825.0,76.0,1.15,27.5,516.5,536.82,403.83
2016,8,22,16,30,804.0,73.0,1.1,27.0,466.0,478.13,359.73
2016,8,22,16,45,775.0,69.5,1.05,27.0,413.0,414.96,310.04
2016,8,22,17,0,746.0,66.0,1.0,27.0,360.0,353.75,260.22
2016,8,22,17,15,705.5,61.5,0.85,26.5,306.5,290.16,207.59
2016,8,22,17,30,665.0,57.0,0.7,26.0,253.0,230.59,157.23
2016,8,22,17,45,603.5,50.5,0.6,25.5,201.0,168.18,105.82
2016,8,22,18,0,542.0,44.0,0.5,25.0,149.0,114.0,63.26
2016,8,22,18,15,440.5,35.0,0.5,24.5,103.0,62.18,28.99
2016,8,22,18,30,339.0,26.0,0.5,24.0,57.0,23.05,11.86
2016,8,22,18,45,169.5,13.0,0.5,24.0,28.5,12.39,0.0
2016,8,22,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,23,5,45,87.5,7.0,1.6,16.5,10.5,0.0,0.0
2016,8,23,6,0,175.0,14.0,1.8,17.0,21.0,13.34,0.0
2016,8,23,6,15,306.0,25.5,1.75,17.5,60.0,23.85,10.28
2016,8,23,6,30,437.0,37.0,1.7,18.0,99.0,65.85,32.66
2016,8,23,6,45,514.5,45.0,1.7,18.5,148.5,113.66,66.32
2016,8,23,7,0,592.0,53.0,1.7,19.0,198.0,171.01,112.57
2016,8,23,7,15,641.5,58.5,1.65,20.0,250.5,227.87,161.48
2016,8,23,7,30,691.0,64.0,1.6,21.0,303.0,291.01,215.46
2016,8,23,7,45,725.0,68.5,1.55,22.5,356.0,351.38,265.83
2016,8,23,8,0,759.0,73.0,1.5,24.0,409.0,414.66,316.34
2016,8,23,8,15,783.5,76.5,1.55,24.5,460.5,474.75,364.0
2016,8,23,8,30,808.0,80.0,1.6,25.0,512.0,535.97,410.74
2016,8,23,8,45,825.0,83.5,1.65,26.0,559.5,593.46,452.23
2016,8,23,9,0,842.0,87.0,1.7,27.0,607.0,648.37,490.38
2016,8,23,9,15,856.0,89.0,1.6,27.0,651.0,700.76,525.62
2016,8,23,9,30,870.0,91.0,1.5,27.0,695.0,751.94,557.82
2016,8,23,9,45,880.0,93.0,1.45,27.5,733.0,798.47,585.52
2016,8,23,10,0,890.0,95.0,1.4,28.0,771.0,842.93,611.26
2016,8,23,10,15,586.0,238.0,1.3,28.0,691.0,768.43,557.7
2016,8,23,10,30,282.0,381.0,1.2,28.0,611.0,650.84,470.56
2016,8,23,10,45,397.0,353.0,1.15,28.5,688.0,737.25,530.11
2016,8,23,11,0,512.0,325.0,1.1,29.0,765.0,838.16,594.69
2016,8,23,11,15,505.0,337.5,1.05,29.0,778.5,855.9,603.25
2016,8,23,11,30,498.0,350.0,1.0,29.0,792.0,871.16,611.14
2016,8,23,11,45,456.0,366.0,0.95,29.5,774.0,852.62,596.07
2016,8,23,12,0,414.0,382.0,0.9,30.0,756.0,831.02,579.57
2016,8,23,12,15,437.0,376.5,0.85,30.0,772.5,850.65,591.81
2016,8,23,12,30,460.0,371.0,0.8,30.0,789.0,868.16,602.17
2016,8,23,12,45,396.0,394.5,0.8,30.0,752.5,815.85,567.99
2016,8,23,13,0,332.0,418.0,0.8,30.0,716.0,772.91,539.9
2016,8,23,13,15,465.5,358.0,0.75,30.0,768.5,846.61,589.9
2016,8,23,13,30,599.0,298.0,0.7,30.0,821.0,905.27,628.23
2016,8,23,13,45,312.0,307.0,0.7,30.0,579.0,618.78,441.09
2016,8,23,14,0,25.0,316.0,0.7,30.0,337.0,335.29,242.31
2016,8,23,14,15,83.0,347.5,0.65,30.0,413.5,418.29,304.3
2016,8,23,14,30,141.0,379.0,0.6,30.0,490.0,506.84,365.73
2016,8,23,14,45,211.5,353.5,0.6,30.0,511.5,532.67,384.91
2016,8,23,15,0,282.0,328.0,0.6,30.0,533.0,560.74,405.74
2016,8,23,15,15,563.0,211.0,0.6,29.5,590.0,645.32,469.72
2016,8,23,15,30,844.0,94.0,0.6,29.0,647.0,693.87,506.94
2016,8,23,15,45,546.5,170.0,0.65,29.0,518.5,536.99,396.55
2016,8,23,16,0,249.0,246.0,0.7,29.0,390.0,398.86,296.74
2016,8,23,16,15,124.5,174.0,0.7,29.0,246.0,239.59,180.47
2016,8,23,16,30,0.0,102.0,0.7,29.0,102.0,95.17,69.86
2016,8,23,16,45,351.0,88.0,0.75,29.0,225.5,244.77,185.08
2016,8,23,17,0,702.0,74.0,0.8,29.0,349.0,344.06,251.82
2016,8,23,17,15,658.5,68.5,0.75,28.0,295.5,280.26,199.51
2016,8,23,17,30,615.0,63.0,0.7,27.0,242.0,221.59,151.04
2016,8,23,17,45,547.5,56.0,0.65,26.5,191.0,161.58,102.29
2016,8,23,18,0,480.0,49.0,0.6,26.0,140.0,109.65,62.14
2016,8,23,18,15,376.5,38.0,0.65,25.5,95.0,59.83,29.3
2016,8,23,18,30,273.0,27.0,0.7,25.0,50.0,23.0,11.21
2016,8,23,18,45,136.5,13.5,0.75,24.5,25.0,12.87,0.0
2016,8,23,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,5,45,41.5,7.0,0.75,17.5,8.5,0.0,0.0
2016,8,24,6,0,83.0,14.0,0.8,18.0,17.0,13.34,0.0
2016,8,24,6,15,201.0,29.5,0.85,18.5,53.0,25.88,12.2
2016,8,24,6,30,319.0,45.0,0.9,19.0,89.0,63.87,35.07
2016,8,24,6,45,400.0,56.0,0.95,20.0,136.5,108.84,66.8
2016,8,24,7,0,481.0,67.0,1.0,21.0,184.0,162.79,109.12
2016,8,24,7,15,416.0,91.0,1.2,22.0,210.0,199.07,143.9
2016,8,24,7,30,351.0,115.0,1.4,23.0,236.0,228.76,172.04
2016,8,24,7,45,445.0,117.5,1.6,24.0,297.0,290.35,221.11
2016,8,24,8,0,539.0,120.0,1.8,25.0,358.0,365.02,279.71
2016,8,24,8,15,630.0,113.0,1.7,25.5,424.0,436.04,334.53
2016,8,24,8,30,721.0,106.0,1.6,26.0,490.0,515.46,393.96
2016,8,24,8,45,739.5,111.0,1.55,26.5,537.0,571.31,434.26
2016,8,24,9,0,758.0,116.0,1.5,27.0,584.0,626.46,472.72
2016,8,24,9,15,774.5,119.5,1.4,27.0,627.0,678.91,508.54
2016,8,24,9,30,791.0,123.0,1.3,27.0,670.0,730.59,541.83
2016,8,24,9,45,646.0,196.0,1.2,27.5,659.5,727.64,534.43
2016,8,24,10,0,501.0,269.0,1.1,28.0,649.0,704.84,513.23
2016,8,24,10,15,430.5,313.5,1.05,28.0,649.5,708.39,512.73
2016,8,24,10,30,360.0,358.0,1.0,28.0,650.0,697.5,502.44
2016,8,24,10,45,336.0,378.0,0.95,28.5,657.5,707.5,506.28
2016,8,24,11,0,312.0,398.0,0.9,29.0,665.0,714.96,508.16
2016,8,24,11,15,262.0,418.5,0.85,29.0,646.0,695.42,492.95
2016,8,24,11,30,212.0,439.0,0.8,29.0,627.0,661.55,468.84
2016,8,24,11,45,250.0,436.5,0.75,29.5,660.5,711.53,500.7
2016,8,24,12,0,288.0,434.0,0.7,30.0,694.0,749.62,523.6
2016,8,24,12,15,255.0,442.5,0.65,30.0,673.0,726.66,506.88
2016,8,24,12,30,222.0,451.0,0.6,30.0,652.0,690.42,482.6
2016,8,24,12,45,248.0,442.0,0.55,30.0,665.0,717.6,500.4
2016,8,24,13,0,274.0,433.0,0.5,30.0,678.0,731.34,509.01
2016,8,24,13,15,264.0,428.0,0.45,30.0,661.0,712.0,495.96
2016,8,24,13,30,254.0,423.0,0.4,30.0,644.0,691.67,482.7
2016,8,24,13,45,197.5,415.5,0.4,30.0,585.0,613.34,431.71
2016,8,24,14,0,141.0,408.0,0.4,30.0,526.0,547.76,388.4
2016,8,24,14,15,284.0,360.0,0.4,29.5,586.5,630.29,448.93
2016,8,24,14,30,427.0,312.0,0.4,29.0,647.0,701.79,499.31
2016,8,24,14,45,443.5,290.0,0.4,29.0,623.5,675.99,482.83
2016,8,24,15,0,460.0,268.0,0.4,29.0,600.0,647.43,465.51
2016,8,24,15,15,448.0,256.0,0.45,28.5,564.0,604.88,439.39
2016,8,24,15,30,436.0,244.0,0.5,28.0,528.0,561.99,412.4
2016,8,24,15,45,311.0,248.0,0.55,28.0,443.0,455.34,337.81
2016,8,24,16,0,186.0,252.0,0.6,28.0,358.0,361.49,270.44
2016,8,24,16,15,175.5,231.5,0.6,28.0,324.0,324.33,244.04
2016,8,24,16,30,165.0,211.0,0.6,28.0,290.0,288.03,217.31
2016,8,24,16,45,157.5,186.5,0.65,28.0,255.0,250.12,188.91
2016,8,24,17,0,150.0,162.0,0.7,28.0,220.0,213.02,160.38
2016,8,24,17,15,297.0,126.0,0.65,27.0,219.0,216.64,159.75
2016,8,24,17,30,444.0,90.0,0.6,26.0,218.0,201.51,141.31
2016,8,24,17,45,379.5,77.0,0.6,25.5,170.0,147.0,97.63
2016,8,24,18,0,315.0,64.0,0.6,25.0,122.0,100.35,61.88
2016,8,24,18,15,224.5,46.5,0.65,24.5,81.0,55.98,31.48
2016,8,24,18,30,134.0,29.0,0.7,24.0,40.0,23.06,10.58
2016,8,24,18,45,67.0,14.5,0.75,23.5,20.0,13.82,0.0
2016,8,24,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,25,5,45,23.5,6.0,1.15,19.5,7.0,0.0,0.0
2016,8,25,6,0,47.0,12.0,1.3,20.0,14.0,11.44,0.0
2016,8,25,6,15,143.0,30.0,1.35,20.5,47.0,25.74,12.01
2016,8,25,6,30,239.0,48.0,1.4,21.0,80.0,60.84,35.09
2016,8,25,6,45,317.0,61.5,1.5,22.0,125.0,101.53,63.89
2016,8,25,7,0,395.0,75.0,1.6,23.0,170.0,151.94,103.09
2016,8,25,7,15,450.5,85.0,1.7,23.5,219.0,202.66,145.21
2016,8,25,7,30,506.0,95.0,1.8,24.0,268.0,262.01,194.57
2016,8,25,7,45,547.0,102.5,1.9,25.0,318.0,317.6,240.32
2016,8,25,8,0,588.0,110.0,2.0,26.0,368.0,377.24,287.97
2016,8,25,8,15,618.0,116.5,1.9,26.5,417.0,434.1,332.28
2016,8,25,8,30,648.0,123.0,1.8,27.0,466.0,493.05,376.52
2016,8,25,8,45,670.0,128.0,1.7,28.0,512.5,547.38,414.96
2016,8,25,9,0,692.0,133.0,1.6,29.0,559.0,602.28,452.16
2016,8,25,9,15,709.5,137.0,1.45,29.5,601.0,653.23,485.67
2016,8,25,9,30,727.0,141.0,1.3,30.0,643.0,703.7,517.47
2016,8,25,9,45,774.5,125.5,1.15,30.5,687.0,754.68,547.36
2016,8,25,10,0,822.0,110.0,1.0,31.0,731.0,803.34,574.33
2016,8,25,10,15,831.0,112.0,0.85,31.0,762.5,842.21,595.27
2016,8,25,10,30,840.0,114.0,0.7,31.0,794.0,878.68,614.1
2016,8,25,10,45,842.0,118.0,0.6,31.5,817.5,908.17,627.75
2016,8,25,11,0,844.0,122.0,0.5,32.0,841.0,934.51,639.24
2016,8,25,11,15,848.0,122.5,0.45,32.0,858.0,955.93,649.95
2016,8,25,11,30,852.0,123.0,0.4,32.0,875.0,974.08,658.79
2016,8,25,11,45,849.5,127.0,0.35,32.5,883.5,986.03,662.72
2016,8,25,12,0,847.0,131.0,0.3,33.0,892.0,994.41,664.73
2016,8,25,12,15,847.0,131.0,0.3,33.0,893.5,997.65,666.35
2016,8,25,12,30,847.0,131.0,0.3,33.0,895.0,997.35,666.15
2016,8,25,12,45,834.0,138.5,0.3,33.5,886.0,988.2,659.66
2016,8,25,13,0,821.0,146.0,0.3,34.0,877.0,984.78,656.72
2016,8,25,13,15,817.5,145.0,0.3,34.0,863.0,969.52,648.32
2016,8,25,13,30,814.0,144.0,0.3,34.0,849.0,950.96,638.24
2016,8,25,13,45,625.5,238.5,0.3,34.0,772.0,858.69,583.84
2016,8,25,14,0,437.0,333.0,0.3,34.0,695.0,762.03,521.53
2016,8,25,14,15,399.5,336.0,0.25,34.0,658.5,708.48,488.69
2016,8,25,14,30,362.0,339.0,0.2,34.0,622.0,665.15,461.1
2016,8,25,14,45,400.0,307.5,0.2,34.0,606.5,649.54,453.41
2016,8,25,15,0,438.0,276.0,0.2,34.0,591.0,638.0,447.61
2016,8,25,15,15,391.5,272.5,0.2,33.5,541.5,571.88,405.46
2016,8,25,15,30,345.0,269.0,0.2,33.0,492.0,516.68,369.89
2016,8,25,15,45,512.0,195.5,0.2,33.0,499.5,539.38,388.63
2016,8,25,16,0,679.0,122.0,0.2,33.0,507.0,540.49,390.77
2016,8,25,16,15,652.5,117.0,0.2,32.5,459.0,483.21,350.93
2016,8,25,16,30,626.0,112.0,0.2,32.0,411.0,427.32,311.18
2016,8,25,16,45,590.0,105.5,0.2,32.0,361.0,367.53,266.62
2016,8,25,17,0,554.0,99.0,0.2,32.0,311.0,310.89,222.99
2016,8,25,17,15,505.5,90.0,0.2,31.5,261.0,251.38,176.73
2016,8,25,17,30,457.0,81.0,0.2,31.0,211.0,195.34,132.36
2016,8,25,17,45,389.5,69.5,0.2,30.5,163.5,141.1,90.19
2016,8,25,18,0,322.0,58.0,0.2,30.0,116.0,95.07,55.97
2016,8,25,18,15,228.0,42.5,0.3,29.5,76.5,52.13,27.68
2016,8,25,18,30,134.0,27.0,0.4,29.0,37.0,21.25,8.09
2016,8,25,18,45,67.0,13.5,0.5,28.5,18.5,12.87,0.0
2016,8,25,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,5,45,45.0,6.0,1.45,22.5,7.5,0.0,0.0
2016,8,26,6,0,90.0,12.0,1.7,23.0,15.0,11.44,0.0
2016,8,26,6,15,212.0,26.0,1.7,23.5,50.0,23.71,9.58
2016,8,26,6,30,334.0,40.0,1.7,24.0,85.0,61.73,31.94
2016,8,26,6,45,420.5,49.0,1.7,24.5,132.0,105.38,61.93
2016,8,26,7,0,507.0,58.0,1.7,25.0,179.0,159.82,104.26
2016,8,26,7,15,561.0,65.0,1.85,26.0,229.5,214.3,149.7
2016,8,26,7,30,615.0,72.0,2.0,27.0,280.0,274.9,200.23
2016,8,26,7,45,655.5,76.5,2.2,28.0,332.0,333.57,248.83
2016,8,26,8,0,696.0,81.0,2.4,29.0,384.0,396.03,298.97
2016,8,26,8,15,723.0,85.0,2.5,29.5,434.5,454.88,345.39
2016,8,26,8,30,750.0,89.0,2.6,30.0,485.0,514.87,391.14
2016,8,26,8,45,771.0,92.0,2.75,31.0,532.0,571.35,432.2
2016,8,26,9,0,792.0,95.0,2.9,32.0,579.0,628.04,472.03
2016,8,26,9,15,807.0,97.5,2.8,32.0,622.0,679.86,508.04
2016,8,26,9,30,822.0,100.0,2.7,32.0,665.0,727.04,538.45
2016,8,26,9,45,825.0,106.5,2.6,32.5,701.0,770.73,564.83
2016,8,26,10,0,828.0,113.0,2.5,33.0,737.0,811.94,589.01
2016,8,26,10,15,837.0,115.0,2.4,33.0,768.5,851.01,612.56
2016,8,26,10,30,846.0,117.0,2.3,33.0,800.0,887.65,634.19
2016,8,26,10,45,850.5,119.5,2.25,33.5,824.5,918.02,650.67
2016,8,26,11,0,855.0,122.0,2.2,34.0,849.0,945.35,665.09
2016,8,26,11,15,859.5,123.0,2.1,34.0,866.0,967.94,677.32
2016,8,26,11,30,864.0,124.0,2.0,34.0,883.0,987.25,687.45
2016,8,26,11,45,865.0,125.0,1.95,34.5,892.5,999.66,692.51
2016,8,26,12,0,866.0,126.0,1.9,35.0,902.0,1008.53,695.52
2016,8,26,12,15,632.0,257.0,1.85,35.0,824.0,928.13,644.92
2016,8,26,12,30,398.0,388.0,1.8,35.0,746.0,814.25,566.84
2016,8,26,12,45,619.5,264.0,1.75,35.5,816.5,919.2,638.65
2016,8,26,13,0,841.0,140.0,1.7,36.0,887.0,989.42,679.78
2016,8,26,13,15,837.5,139.5,1.65,36.0,873.0,974.66,669.83
2016,8,26,13,30,834.0,139.0,1.6,36.0,859.0,964.73,663.83
2016,8,26,13,45,583.0,258.0,1.55,36.0,755.0,838.15,584.01
2016,8,26,14,0,332.0,377.0,1.5,36.0,651.0,701.95,491.49
2016,8,26,14,15,567.0,255.5,1.45,35.5,704.0,784.41,553.43
2016,8,26,14,30,802.0,134.0,1.4,35.0,757.0,840.82,592.48
2016,8,26,14,45,478.0,236.0,1.4,35.0,603.0,649.31,464.98
2016,8,26,15,0,154.0,338.0,1.4,35.0,449.0,462.85,333.15
2016,8,26,15,15,449.0,231.5,1.35,35.0,526.5,580.53,421.76
2016,8,26,15,30,744.0,125.0,1.3,35.0,604.0,658.1,477.91
2016,8,26,15,45,719.5,122.5,1.3,35.0,558.0,602.37,438.99
2016,8,26,16,0,695.0,120.0,1.3,35.0,512.0,547.09,400.47
2016,8,26,16,15,668.5,115.0,1.25,34.5,463.0,488.94,359.3
2016,8,26,16,30,642.0,110.0,1.2,34.0,414.0,432.15,317.71
2016,8,26,16,45,601.5,104.5,1.15,34.0,363.0,370.53,270.7
2016,8,26,17,0,561.0,99.0,1.1,34.0,312.0,312.54,225.2
2016,8,26,17,15,511.5,90.5,0.95,33.0,261.0,252.81,178.27
2016,8,26,17,30,462.0,82.0,0.8,32.0,210.0,196.69,133.48
2016,8,26,17,45,389.0,70.5,0.7,31.5,162.0,141.18,90.2
2016,8,26,18,0,316.0,59.0,0.6,31.0,114.0,94.58,55.68
2016,8,26,18,15,221.5,42.5,0.6,30.5,74.5,51.22,27.08
2016,8,26,18,30,127.0,26.0,0.6,30.0,35.0,20.51,6.31
2016,8,26,18,45,63.5,13.0,0.65,29.5,17.5,12.39,0.0
2016,8,26,19,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.2,27.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.15,27.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.1,27.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.1,26.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.15,25.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,5,45,21.5,5.5,1.25,22.5,6.0,0.0,0.0
2016,8,27,6,0,43.0,11.0,1.4,23.0,12.0,10.48,0.0
2016,8,27,6,15,142.0,28.5,1.45,23.5,45.0,24.6,10.21
2016,8,27,6,30,241.0,46.0,1.5,24.0,78.0,59.53,33.37
2016,8,27,6,45,317.0,60.5,1.6,24.5,123.0,101.05,62.77
2016,8,27,7,0,393.0,75.0,1.7,25.0,168.0,152.1,102.46
2016,8,27,7,15,449.0,85.5,1.7,26.0,217.0,203.4,144.42
2016,8,27,7,30,505.0,96.0,1.7,27.0,266.0,261.2,191.66
2016,8,27,7,45,541.5,105.5,1.7,28.0,316.0,319.29,238.64
2016,8,27,8,0,578.0,115.0,1.7,29.0,366.0,378.72,285.21
2016,8,27,8,15,608.5,121.5,1.75,29.5,415.0,435.39,328.97
2016,8,27,8,30,639.0,128.0,1.8,30.0,464.0,494.22,372.93
2016,8,27,8,45,657.0,135.5,1.9,31.0,509.0,548.3,411.44
2016,8,27,9,0,675.0,143.0,2.0,32.0,554.0,602.6,448.81
2016,8,27,9,15,692.5,147.0,1.95,32.0,596.0,652.86,483.46
2016,8,27,9,30,710.0,151.0,1.9,32.0,638.0,702.67,516.9
2016,8,27,9,45,713.0,160.5,1.9,32.5,673.0,746.03,544.07
2016,8,27,10,0,716.0,170.0,1.9,33.0,708.0,787.29,568.74
2016,8,27,10,15,726.5,173.0,1.85,33.0,738.5,825.92,592.12
2016,8,27,10,30,737.0,176.0,1.8,33.0,769.0,862.56,613.93
2016,8,27,10,45,735.0,183.5,1.8,33.5,791.0,890.22,629.07
2016,8,27,11,0,733.0,191.0,1.8,34.0,813.0,914.87,642.29
2016,8,27,11,15,738.0,192.5,1.75,34.0,829.5,936.84,654.58
2016,8,27,11,30,743.0,194.0,1.7,34.0,846.0,955.88,665.06
2016,8,27,11,45,625.0,274.5,1.7,34.5,827.0,931.09,646.6
2016,8,27,12,0,507.0,355.0,1.7,35.0,808.0,898.91,621.5
2016,8,27,12,15,303.0,397.0,1.7,35.0,667.5,728.63,509.49
2016,8,27,12,30,99.0,439.0,1.7,35.0,527.0,542.77,382.79
2016,8,27,12,45,261.5,404.0,1.75,35.0,636.0,692.53,488.34
2016,8,27,13,0,424.0,369.0,1.8,35.0,745.0,824.6,576.59
2016,8,27,13,15,447.5,354.5,1.8,34.5,745.0,826.39,578.72
2016,8,27,13,30,471.0,340.0,1.8,34.0,745.0,825.38,580.32
2016,8,27,13,45,488.0,324.0,1.85,34.0,734.0,813.72,574.38
2016,8,27,14,0,505.0,308.0,1.9,34.0,723.0,799.22,566.66
2016,8,27,14,15,485.0,300.0,1.9,34.0,687.5,757.01,539.71
2016,8,27,14,30,465.0,292.0,1.9,34.0,652.0,714.12,512.2
2016,8,27,14,45,389.0,303.0,1.95,34.0,594.5,635.73,459.59
2016,8,27,15,0,313.0,314.0,2.0,34.0,537.0,570.9,415.08
2016,8,27,15,15,191.0,296.0,2.0,33.5,430.0,439.77,323.32
2016,8,27,15,30,69.0,278.0,2.0,33.0,323.0,320.29,236.77
2016,8,27,15,45,34.5,145.0,2.0,32.5,167.5,161.63,119.87
2016,8,27,16,0,0.0,12.0,2.0,32.0,12.0,11.14,3.17
2016,8,27,16,15,2.0,82.0,1.9,31.5,83.0,77.45,55.7
2016,8,27,16,30,4.0,152.0,1.8,31.0,154.0,144.75,108.46
2016,8,27,16,45,2.0,133.0,1.75,31.0,134.0,125.49,93.7
2016,8,27,17,0,0.0,114.0,1.7,31.0,114.0,106.55,79.18
2016,8,27,17,15,0.0,94.5,1.5,30.0,94.5,88.09,65.06
2016,8,27,17,30,0.0,75.0,1.3,29.0,75.0,69.74,50.68
2016,8,27,17,45,0.0,57.0,1.15,28.5,57.0,52.91,37.09
2016,8,27,18,0,0.0,39.0,1.0,28.0,39.0,36.23,23.4
2016,8,27,18,15,0.0,24.5,0.95,27.5,24.5,22.74,12.07
2016,8,27,18,30,0.0,10.0,0.9,27.0,10.0,9.26,0.0
2016,8,27,18,45,0.0,5.0,0.85,27.0,5.0,4.77,0.0
2016,8,27,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,8,28,5,45,33.5,5.5,1.8,20.0,6.0,0.0,0.0
2016,8,28,6,0,67.0,11.0,2.0,20.0,12.0,10.48,0.0
2016,8,28,6,15,190.5,25.5,2.05,20.5,46.5,22.68,8.31
2016,8,28,6,30,314.0,40.0,2.1,21.0,81.0,60.68,32.08
2016,8,28,6,45,404.0,50.0,2.15,21.5,128.0,104.6,62.71
2016,8,28,7,0,494.0,60.0,2.2,22.0,175.0,159.79,106.08
2016,8,28,7,15,550.5,67.5,2.25,22.5,226.0,214.74,152.69
2016,8,28,7,30,607.0,75.0,2.3,23.0,277.0,276.14,204.89
2016,8,28,7,45,650.5,79.5,2.4,24.0,330.0,335.62,254.79
2016,8,28,8,0,694.0,84.0,2.5,25.0,383.0,399.23,306.47
2016,8,28,8,15,722.5,88.0,2.55,25.5,434.0,458.69,353.98
2016,8,28,8,30,751.0,92.0,2.6,26.0,485.0,519.57,400.97
2016,8,28,8,45,773.5,95.0,2.65,27.0,533.5,577.09,443.09
2016,8,28,9,0,796.0,98.0,2.7,28.0,582.0,634.94,483.93
2016,8,28,9,15,812.0,100.5,2.7,28.5,625.5,687.69,520.42
2016,8,28,9,30,828.0,103.0,2.7,29.0,669.0,739.51,553.71
2016,8,28,9,45,840.0,105.0,2.7,29.5,707.0,782.05,580.05
2016,8,28,10,0,852.0,107.0,2.7,30.0,745.0,826.58,607.38
2016,8,28,10,15,861.0,109.0,2.7,30.0,777.0,866.44,632.44
2016,8,28,10,30,870.0,111.0,2.7,30.0,809.0,903.77,655.67
2016,8,28,10,45,876.0,112.5,2.7,30.5,834.0,935.09,673.5
2016,8,28,11,0,882.0,114.0,2.7,31.0,859.0,963.33,689.26
2016,8,28,11,15,886.0,114.5,2.7,31.0,876.5,985.36,702.43
2016,8,28,11,30,890.0,115.0,2.7,31.0,894.0,1003.97,713.52
2016,8,28,11,45,891.5,116.0,2.7,31.5,903.0,1017.08,719.79
2016,8,28,12,0,893.0,117.0,2.7,32.0,912.0,1026.54,723.88
2016,8,28,12,15,893.5,117.0,2.65,32.0,913.5,1030.24,725.52
2016,8,28,12,30,894.0,117.0,2.6,32.0,915.0,1030.21,725.0
2016,8,28,12,45,891.5,117.0,2.6,32.0,908.0,1023.44,720.93
2016,8,28,13,0,889.0,117.0,2.6,32.0,901.0,1013.0,714.75
2016,8,28,13,15,885.5,116.5,2.6,32.0,886.5,997.45,705.5
2016,8,28,13,30,882.0,116.0,2.6,32.0,872.0,978.39,694.16
2016,8,28,13,45,875.0,115.5,2.6,32.0,849.5,952.63,678.64
2016,8,28,14,0,868.0,115.0,2.6,32.0,827.0,923.76,661.17
2016,8,28,14,15,860.0,113.5,2.6,32.0,797.5,890.0,640.51
2016,8,28,14,30,852.0,112.0,2.6,32.0,768.0,853.53,617.99
2016,8,28,14,45,839.0,111.0,2.6,32.0,731.5,810.98,591.28
2016,8,28,15,0,826.0,110.0,2.6,32.0,695.0,770.89,565.99
2016,8,28,15,15,713.0,144.0,2.55,31.5,627.5,688.87,511.64
2016,8,28,15,30,600.0,178.0,2.5,31.0,560.0,611.21,456.86
2016,8,28,15,45,677.5,139.0,2.45,31.0,539.5,590.66,443.69
2016,8,28,16,0,755.0,100.0,2.4,31.0,519.0,559.47,421.6
2016,8,28,16,15,729.5,96.0,2.25,30.5,469.0,500.03,377.38
2016,8,28,16,30,704.0,92.0,2.1,30.0,419.0,441.69,332.72
2016,8,28,16,45,666.0,87.0,2.0,30.0,367.0,378.31,282.49
2016,8,28,17,0,628.0,82.0,1.9,30.0,315.0,318.2,233.48
2016,8,28,17,15,579.0,75.0,1.65,29.0,263.0,256.32,183.0
2016,8,28,17,30,530.0,68.0,1.4,28.0,211.0,199.75,136.1
2016,8,28,17,45,454.0,59.0,1.15,27.0,162.0,141.95,89.89
2016,8,28,18,0,378.0,50.0,0.9,26.0,113.0,93.48,53.44
2016,8,28,18,15,269.5,36.0,0.9,25.5,72.5,47.06,23.09
2016,8,28,18,30,161.0,22.0,0.9,25.0,32.0,17.39,1.07
2016,8,28,18,45,80.5,11.0,0.9,24.5,16.0,10.48,0.0
2016,8,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,5.5,1.75,19.5,5.5,0.0,0.0
2016,8,29,6,0,0.0,11.0,2.0,20.0,11.0,10.48,0.0
2016,8,29,6,15,133.5,26.5,2.0,20.5,43.5,22.97,8.28
2016,8,29,6,30,267.0,42.0,2.0,21.0,76.0,58.22,31.68
2016,8,29,6,45,346.5,54.5,2.05,21.5,120.5,99.99,61.38
2016,8,29,7,0,426.0,67.0,2.1,22.0,165.0,153.28,103.43
2016,8,29,7,15,490.0,73.0,2.1,22.5,214.0,204.63,146.42
2016,8,29,7,30,554.0,79.0,2.1,23.0,263.0,263.37,195.89
2016,8,29,7,45,409.5,123.5,2.15,24.0,272.5,284.63,217.81
2016,8,29,8,0,265.0,168.0,2.2,25.0,282.0,286.28,221.25
2016,8,29,8,15,499.0,132.5,2.25,25.5,380.5,389.51,301.53
2016,8,29,8,30,733.0,97.0,2.3,26.0,479.0,515.26,397.3
2016,8,29,8,45,757.5,99.0,2.35,26.5,526.5,572.07,439.24
2016,8,29,9,0,782.0,101.0,2.4,27.0,574.0,629.44,480.65
2016,8,29,9,15,797.5,104.0,2.4,27.5,617.0,681.72,516.93
2016,8,29,9,30,813.0,107.0,2.4,28.0,660.0,733.07,549.95
2016,8,29,9,45,829.5,106.5,2.4,28.5,698.5,775.79,576.42
2016,8,29,10,0,846.0,106.0,2.4,29.0,737.0,821.01,604.21
2016,8,29,10,15,854.0,107.5,2.35,29.0,768.5,859.24,627.77
2016,8,29,10,30,862.0,109.0,2.3,29.0,800.0,894.9,649.44
2016,8,29,10,45,869.0,110.0,2.3,29.5,824.5,926.35,667.32
2016,8,29,11,0,876.0,111.0,2.3,30.0,849.0,954.8,683.17
2016,8,29,11,15,879.5,111.5,2.3,30.0,865.5,976.17,695.86
2016,8,29,11,30,883.0,112.0,2.3,30.0,882.0,994.13,706.5
2016,8,29,11,45,519.5,279.0,2.3,30.5,733.5,828.76,595.62
2016,8,29,12,0,156.0,446.0,2.3,31.0,585.0,620.3,445.45
2016,8,29,12,15,159.0,447.0,2.3,31.0,589.0,625.09,450.08
2016,8,29,12,30,162.0,448.0,2.3,31.0,593.0,629.03,452.81
2016,8,29,12,45,111.5,425.5,2.3,31.5,525.0,553.61,399.36
2016,8,29,13,0,61.0,403.0,2.3,32.0,457.0,466.06,337.24
2016,8,29,13,15,35.5,315.5,2.25,32.0,347.0,348.71,254.54
2016,8,29,13,30,10.0,228.0,2.2,32.0,237.0,226.31,165.56
2016,8,29,13,45,199.0,289.0,2.2,32.0,452.0,494.36,364.88
2016,8,29,14,0,388.0,350.0,2.2,32.0,667.0,725.52,524.76
2016,8,29,14,15,347.5,349.0,2.15,32.0,625.0,676.04,489.2
2016,8,29,14,30,307.0,348.0,2.1,32.0,583.0,627.65,456.17
2016,8,29,14,45,193.0,333.0,2.05,32.0,478.5,497.23,364.62
2016,8,29,15,0,79.0,318.0,2.0,32.0,374.0,376.1,277.1
2016,8,29,15,15,81.0,299.0,1.95,31.5,353.5,354.38,263.07
2016,8,29,15,30,83.0,280.0,1.9,31.0,333.0,332.34,248.15
2016,8,29,15,45,54.5,243.5,1.9,31.0,277.0,272.68,204.25
2016,8,29,16,0,26.0,207.0,1.9,31.0,221.0,211.47,158.56
2016,8,29,16,15,72.5,201.0,1.8,30.5,235.5,233.49,176.58
2016,8,29,16,30,119.0,195.0,1.7,30.0,250.0,249.74,189.38
2016,8,29,16,45,113.5,171.5,1.6,30.0,218.5,216.31,163.55
2016,8,29,17,0,108.0,148.0,1.5,30.0,187.0,183.52,137.92
2016,8,29,17,15,98.0,124.5,1.3,29.0,156.0,150.08,111.83
2016,8,29,17,30,88.0,101.0,1.1,28.0,125.0,117.98,86.3
2016,8,29,17,45,71.5,79.0,0.95,27.5,95.5,87.54,61.93
2016,8,29,18,0,55.0,57.0,0.8,27.0,66.0,59.44,39.57
2016,8,29,18,15,27.5,37.5,0.8,26.5,42.0,35.58,20.97
2016,8,29,18,30,0.0,18.0,0.8,26.0,18.0,16.56,0.0
2016,8,29,18,45,0.0,9.0,0.8,26.0,9.0,8.58,0.0
2016,8,29,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,4.5,1.7,19.5,4.5,0.0,0.0
2016,8,30,6,0,0.0,9.0,1.9,20.0,9.0,8.58,0.0
2016,8,30,6,15,128.5,25.0,1.9,20.5,41.0,21.73,6.87
2016,8,30,6,30,257.0,41.0,1.9,21.0,73.0,56.76,30.78
2016,8,30,6,45,340.0,53.5,1.9,22.0,118.0,98.41,60.19
2016,8,30,7,0,423.0,66.0,1.9,23.0,163.0,152.02,102.07
2016,8,30,7,15,481.0,75.0,1.95,24.0,212.5,204.57,145.73
2016,8,30,7,30,539.0,84.0,2.0,25.0,262.0,263.87,195.0
2016,8,30,7,45,580.5,91.0,2.1,26.0,313.0,321.24,242.39
2016,8,30,8,0,622.0,98.0,2.2,27.0,364.0,382.64,291.57
2016,8,30,8,15,652.0,103.5,2.25,27.5,413.5,440.44,337.09
2016,8,30,8,30,682.0,109.0,2.3,28.0,463.0,500.25,382.64
2016,8,30,8,45,703.5,114.0,2.4,28.5,509.5,556.02,423.97
2016,8,30,9,0,725.0,119.0,2.5,29.0,556.0,612.23,464.41
2016,8,30,9,15,742.0,122.5,2.45,29.0,598.5,662.43,499.89
2016,8,30,9,30,759.0,126.0,2.4,29.0,641.0,713.07,534.21
2016,8,30,9,45,769.5,130.0,2.4,29.5,677.5,758.14,562.4
2016,8,30,10,0,780.0,134.0,2.4,30.0,714.0,801.46,588.97
2016,8,30,10,15,789.5,136.5,2.35,30.5,745.0,840.36,611.84
2016,8,30,10,30,799.0,139.0,2.3,31.0,776.0,876.98,632.89
2016,8,30,10,45,803.0,142.5,2.25,31.5,799.5,907.09,649.45
2016,8,30,11,0,807.0,146.0,2.2,32.0,823.0,934.24,663.98
