Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,11,15,811.5,147.0,2.1,32.0,840.0,956.14,675.95
2016,8,30,11,30,816.0,148.0,2.0,32.0,857.0,974.84,685.88
2016,8,30,11,45,816.0,150.0,1.95,32.0,866.0,986.82,692.21
2016,8,30,12,0,816.0,152.0,1.9,32.0,875.0,995.33,696.52
2016,8,30,12,15,816.5,152.0,1.85,32.0,876.0,998.71,697.8
2016,8,30,12,30,817.0,152.0,1.8,32.0,877.0,998.56,697.07
2016,8,30,12,45,832.0,141.0,1.75,32.5,874.5,988.53,689.01
2016,8,30,13,0,847.0,130.0,1.7,33.0,872.0,984.44,684.85
2016,8,30,13,15,843.5,129.0,1.65,33.0,857.5,968.75,675.01
2016,8,30,13,30,840.0,128.0,1.6,33.0,843.0,949.71,663.33
2016,8,30,13,45,648.5,222.5,1.55,33.0,766.0,863.36,609.61
2016,8,30,14,0,457.0,317.0,1.5,33.0,689.0,764.28,541.69
2016,8,30,14,15,411.0,323.5,1.45,33.0,648.5,714.9,509.54
2016,8,30,14,30,365.0,330.0,1.4,33.0,608.0,658.49,472.05
2016,8,30,14,45,574.0,225.0,1.35,33.0,638.0,715.37,515.68
2016,8,30,15,0,783.0,120.0,1.3,33.0,668.0,746.27,538.66
2016,8,30,15,15,708.0,142.0,1.25,32.5,615.0,681.53,496.42
2016,8,30,15,30,633.0,164.0,1.2,32.0,562.0,618.5,453.65
2016,8,30,15,45,674.5,134.0,1.15,32.0,529.0,581.79,429.2
2016,8,30,16,0,716.0,104.0,1.1,32.0,496.0,538.81,399.15
2016,8,30,16,15,689.5,99.5,1.05,31.5,447.0,480.1,356.81
2016,8,30,16,30,663.0,95.0,1.0,31.0,398.0,422.74,314.07
2016,8,30,16,45,626.5,89.0,0.95,31.0,347.0,361.31,266.35
2016,8,30,17,0,590.0,83.0,0.9,31.0,296.0,303.06,219.7
2016,8,30,17,15,538.5,75.5,0.8,30.0,245.5,242.32,171.11
2016,8,30,17,30,487.0,68.0,0.7,29.0,195.0,187.26,126.33
2016,8,30,17,45,410.0,58.0,0.65,28.5,147.5,131.26,82.21
2016,8,30,18,0,333.0,48.0,0.6,28.0,100.0,83.6,46.93
2016,8,30,18,15,225.5,33.0,0.6,27.5,62.5,40.86,19.31
2016,8,30,18,30,118.0,18.0,0.6,27.0,25.0,14.21,0.0
2016,8,30,18,45,59.0,9.0,0.65,27.0,12.5,8.58,0.0
2016,8,30,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,126.5,20.0,0.45,22.5,35.5,17.59,3.69
2016,8,31,6,30,253.0,40.0,0.5,23.0,71.0,55.75,29.78
2016,8,31,6,45,339.0,52.5,0.55,24.0,116.0,97.58,58.92
2016,8,31,7,0,425.0,65.0,0.6,25.0,161.0,151.76,100.52
2016,8,31,7,15,483.0,74.0,0.75,25.5,210.5,204.48,143.92
2016,8,31,7,30,541.0,83.0,0.9,26.0,260.0,263.94,193.01
2016,8,31,7,45,583.5,89.5,1.05,27.0,311.0,321.33,239.79
2016,8,31,8,0,626.0,96.0,1.2,28.0,362.0,382.87,288.42
2016,8,31,8,15,656.0,101.5,1.2,28.5,411.5,440.9,333.09
2016,8,31,8,30,686.0,107.0,1.2,29.0,461.0,500.93,377.59
2016,8,31,8,45,708.5,111.0,1.2,29.5,507.5,556.46,417.33
2016,8,31,9,0,731.0,115.0,1.2,30.0,554.0,612.49,456.04
2016,8,31,9,15,748.0,118.5,1.15,30.5,596.5,663.04,489.33
2016,8,31,9,30,765.0,122.0,1.1,31.0,639.0,713.92,520.96
2016,8,31,9,45,785.0,121.0,1.05,31.5,678.0,761.46,548.85
2016,8,31,10,0,805.0,120.0,1.0,32.0,717.0,807.89,575.35
2016,8,31,10,15,814.0,122.0,1.05,32.0,748.0,846.59,599.0
2016,8,31,10,30,823.0,124.0,1.1,32.0,779.0,882.9,621.09
2016,8,31,10,45,827.0,127.0,1.15,32.5,802.5,905.98,633.63
2016,8,31,11,0,831.0,130.0,1.2,33.0,826.0,932.58,648.47
2016,8,31,11,15,558.5,273.0,1.25,33.0,745.0,845.08,591.7
2016,8,31,11,30,286.0,416.0,1.3,33.0,664.0,725.55,508.52
2016,8,31,11,45,562.5,276.0,1.4,33.0,770.5,869.11,610.32
2016,8,31,12,0,839.0,136.0,1.5,33.0,877.0,992.38,688.11
2016,8,31,12,15,619.0,259.0,1.5,33.0,805.5,918.37,640.36
2016,8,31,12,30,399.0,382.0,1.5,33.0,734.0,810.64,566.95
2016,8,31,12,45,326.5,404.5,1.55,33.5,691.5,759.65,532.87
2016,8,31,13,0,254.0,427.0,1.6,34.0,649.0,708.03,497.36
2016,8,31,13,15,231.0,423.0,1.6,34.0,622.0,665.26,469.82
2016,8,31,13,30,208.0,419.0,1.6,34.0,595.0,634.26,449.49
2016,8,31,13,45,257.0,397.0,1.6,34.0,609.0,663.0,470.46
2016,8,31,14,0,306.0,375.0,1.6,34.0,623.0,676.91,481.29
2016,8,31,14,15,549.5,252.5,1.55,33.5,678.0,764.69,546.71
2016,8,31,14,30,793.0,130.0,1.5,33.0,733.0,825.63,589.57
2016,8,31,14,45,779.0,128.5,1.5,33.0,697.0,783.02,562.5
2016,8,31,15,0,765.0,127.0,1.5,33.0,661.0,738.75,535.06
2016,8,31,15,15,749.5,124.0,1.45,32.5,620.0,690.43,505.14
2016,8,31,15,30,734.0,121.0,1.4,32.0,579.0,642.43,473.35
2016,8,31,15,45,698.5,121.5,1.4,32.0,530.5,583.14,432.11
2016,8,31,16,0,663.0,122.0,1.4,32.0,482.0,525.4,390.9
2016,8,31,16,15,646.0,113.0,1.3,31.5,435.5,469.75,350.47
2016,8,31,16,30,629.0,104.0,1.2,31.0,389.0,414.58,308.98
2016,8,31,16,45,590.0,97.5,1.2,31.0,338.5,353.45,261.52
2016,8,31,17,0,551.0,91.0,1.2,31.0,288.0,295.87,215.45
2016,8,31,17,15,498.0,82.5,1.05,30.0,238.0,236.01,167.51
2016,8,31,17,30,445.0,74.0,0.9,29.0,188.0,180.31,122.37
2016,8,31,17,45,370.0,62.0,0.8,28.5,141.5,125.77,79.46
2016,8,31,18,0,295.0,50.0,0.7,28.0,95.0,80.48,45.99
2016,8,31,18,15,147.5,36.0,0.7,27.5,58.5,39.4,20.08
2016,8,31,18,30,0.0,22.0,0.7,27.0,22.0,19.41,0.0
2016,8,31,18,45,0.0,11.0,0.75,26.5,11.0,10.48,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,106.5,21.0,1.55,21.5,33.5,18.26,3.42
2016,9,1,6,30,213.0,42.0,1.6,22.0,67.0,54.8,30.43
2016,9,1,6,45,292.0,57.0,1.7,22.5,111.0,95.6,59.73
2016,9,1,7,0,371.0,72.0,1.8,23.0,155.0,146.35,99.46
2016,9,1,7,15,429.0,83.0,1.8,23.5,204.0,197.46,141.89
2016,9,1,7,30,487.0,94.0,1.8,24.0,253.0,255.37,190.1
2016,9,1,7,45,531.5,102.0,1.8,25.0,303.5,314.19,238.22
2016,9,1,8,0,576.0,110.0,1.8,26.0,354.0,375.26,286.71
2016,9,1,8,15,607.5,116.5,1.8,27.0,403.0,432.42,330.73
2016,9,1,8,30,639.0,123.0,1.8,28.0,452.0,491.83,374.76
2016,9,1,8,45,667.5,126.5,1.85,29.0,499.0,548.23,415.24
2016,9,1,9,0,696.0,130.0,1.9,30.0,546.0,605.81,455.16
2016,9,1,9,15,714.0,134.0,1.9,30.0,588.5,657.32,491.14
2016,9,1,9,30,732.0,138.0,1.9,30.0,631.0,708.34,525.95
2016,9,1,9,45,763.0,131.5,1.9,30.5,671.5,755.53,555.24
2016,9,1,10,0,794.0,125.0,1.9,31.0,712.0,804.53,585.11
2016,9,1,10,15,803.5,127.0,1.85,31.5,743.0,843.28,607.3
2016,9,1,10,30,813.0,129.0,1.8,32.0,774.0,879.7,627.69
2016,9,1,10,45,624.0,234.0,1.75,32.5,738.0,842.5,600.12
2016,9,1,11,0,435.0,339.0,1.7,33.0,702.0,784.41,555.37
2016,9,1,11,15,366.5,375.5,1.65,33.0,685.5,755.82,534.69
2016,9,1,11,30,298.0,412.0,1.6,33.0,669.0,733.64,517.61
2016,9,1,11,45,375.0,385.5,1.6,33.0,713.0,786.33,553.87
2016,9,1,12,0,452.0,359.0,1.6,33.0,757.0,849.76,595.49
2016,9,1,12,15,489.0,326.5,1.6,33.0,757.5,855.17,599.73
2016,9,1,12,30,526.0,294.0,1.6,33.0,758.0,857.81,602.9
2016,9,1,12,45,263.0,161.0,1.6,33.0,393.0,447.82,329.06
2016,9,1,13,0,0.0,28.0,1.6,33.0,28.0,26.13,14.4
2016,9,1,13,15,3.5,108.0,1.6,32.5,111.0,104.64,74.86
2016,9,1,13,30,7.0,188.0,1.6,32.0,194.0,184.63,135.1
2016,9,1,13,45,3.5,114.0,1.65,32.0,117.0,110.13,79.08
2016,9,1,14,0,0.0,40.0,1.7,32.0,40.0,37.3,23.34
2016,9,1,14,15,29.5,187.5,1.75,31.5,210.0,209.18,155.35
2016,9,1,14,30,59.0,335.0,1.8,31.0,380.0,383.87,283.42
2016,9,1,14,45,53.0,313.5,1.85,31.0,352.5,354.25,261.75
2016,9,1,15,0,47.0,292.0,1.9,31.0,325.0,325.05,241.16
2016,9,1,15,15,28.5,246.0,1.9,30.5,265.5,262.17,195.59
2016,9,1,15,30,10.0,200.0,1.9,30.0,206.0,196.31,146.78
2016,9,1,15,45,5.0,116.5,1.9,30.0,119.5,112.18,82.72
2016,9,1,16,0,0.0,33.0,1.9,30.0,33.0,30.67,18.83
2016,9,1,16,15,81.5,110.5,1.85,29.5,147.5,152.83,116.27
2016,9,1,16,30,163.0,188.0,1.8,29.0,262.0,263.68,201.34
2016,9,1,16,45,150.0,165.5,1.8,28.5,227.0,225.54,171.62
2016,9,1,17,0,137.0,143.0,1.8,28.0,192.0,188.86,142.91
2016,9,1,17,15,120.0,120.5,1.65,27.5,158.0,152.54,113.95
2016,9,1,17,30,103.0,98.0,1.5,27.0,124.0,118.37,86.38
2016,9,1,17,45,78.0,75.5,1.35,26.5,92.5,85.1,59.79
2016,9,1,18,0,53.0,53.0,1.2,26.0,61.0,55.24,36.26
2016,9,1,18,15,26.5,32.5,1.2,25.5,36.5,30.84,16.6
2016,9,1,18,30,0.0,12.0,1.2,25.0,12.0,11.44,0.0
2016,9,1,18,45,0.0,6.0,1.2,24.5,6.0,5.72,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,10.5,2.55,20.0,10.5,9.73,0.0
2016,9,2,6,30,0.0,21.0,2.6,20.0,21.0,19.48,9.95
2016,9,2,6,45,0.0,35.0,2.7,20.0,35.0,32.51,21.22
2016,9,2,7,0,0.0,49.0,2.8,20.0,49.0,45.55,32.41
2016,9,2,7,15,0.0,66.0,2.9,20.0,66.0,61.44,45.83
2016,9,2,7,30,0.0,83.0,3.0,20.0,83.0,77.42,59.12
2016,9,2,7,45,0.0,93.0,3.2,20.0,93.0,86.85,66.8
2016,9,2,8,0,0.0,103.0,3.4,20.0,103.0,96.29,74.36
2016,9,2,8,15,0.0,121.0,3.55,20.0,121.0,113.4,88.1
2016,9,2,8,30,0.0,139.0,3.7,20.0,139.0,130.6,101.74
2016,9,2,8,45,0.0,141.5,3.85,20.0,141.5,132.95,103.29
2016,9,2,9,0,0.0,144.0,4.0,20.0,144.0,135.31,104.87
2016,9,2,9,15,0.5,153.0,4.1,20.0,153.5,144.3,111.8
2016,9,2,9,30,1.0,162.0,4.2,20.0,163.0,153.36,118.76
2016,9,2,9,45,3.5,175.5,4.35,20.5,178.0,168.42,130.31
2016,9,2,10,0,6.0,189.0,4.5,21.0,193.0,183.72,141.97
2016,9,2,10,15,8.0,205.0,4.6,21.0,211.0,201.24,155.56
2016,9,2,10,30,10.0,221.0,4.7,21.0,229.0,218.92,169.22
2016,9,2,10,45,10.0,220.5,4.85,21.0,229.0,218.74,168.89
2016,9,2,11,0,10.0,220.0,5.0,21.0,229.0,218.54,168.6
2016,9,2,11,15,8.0,198.5,5.05,21.0,206.0,195.9,150.73
2016,9,2,11,30,6.0,177.0,5.1,21.0,183.0,173.26,132.85
2016,9,2,11,45,7.5,190.5,5.2,21.5,197.5,187.93,144.11
2016,9,2,12,0,9.0,204.0,5.3,22.0,212.0,202.63,155.3
2016,9,2,12,15,10.0,215.5,5.25,22.0,224.5,214.88,164.8
2016,9,2,12,30,11.0,227.0,5.2,22.0,237.0,227.1,174.29
2016,9,2,12,45,8.0,195.5,5.2,22.0,203.0,193.33,147.97
2016,9,2,13,0,5.0,164.0,5.2,22.0,169.0,159.79,121.72
2016,9,2,13,15,6.5,182.0,5.15,21.5,188.0,178.52,136.83
2016,9,2,13,30,8.0,200.0,5.1,21.0,207.0,197.26,151.92
2016,9,2,13,45,7.0,192.0,5.1,21.0,198.0,188.33,145.01
2016,9,2,14,0,6.0,184.0,5.1,21.0,189.0,179.44,138.16
2016,9,2,14,15,3.0,145.5,5.1,21.0,148.0,139.48,106.64
2016,9,2,14,30,0.0,107.0,5.1,21.0,107.0,100.06,75.27
2016,9,2,14,45,0.0,107.0,5.2,21.0,107.0,100.03,75.43
2016,9,2,15,0,0.0,107.0,5.3,21.0,107.0,100.0,75.58
2016,9,2,15,15,0.0,117.5,5.2,20.5,117.5,109.96,83.97
2016,9,2,15,30,0.0,128.0,5.1,20.0,128.0,119.98,92.47
2016,9,2,15,45,0.0,91.0,5.1,20.0,91.0,84.81,64.14
2016,9,2,16,0,0.0,54.0,5.1,20.0,54.0,50.23,35.95
2016,9,2,16,15,0.0,50.5,5.05,20.0,50.5,46.95,33.39
2016,9,2,16,30,0.0,47.0,5.0,20.0,47.0,43.68,30.8
2016,9,2,16,45,0.0,41.0,4.95,20.0,41.0,38.08,26.24
2016,9,2,17,0,0.0,35.0,4.9,20.0,35.0,32.49,21.64
2016,9,2,17,15,0.0,28.5,4.9,19.5,28.5,26.44,16.62
2016,9,2,17,30,0.0,22.0,4.9,19.0,22.0,20.39,11.53
2016,9,2,17,45,0.0,16.5,4.9,19.0,16.5,15.29,7.12
2016,9,2,18,0,0.0,11.0,4.9,19.0,11.0,10.18,2.69
2016,9,2,18,15,0.0,6.5,4.95,19.0,6.5,6.01,0.0
2016,9,2,18,30,0.0,2.0,5.0,19.0,2.0,1.91,0.0
2016,9,2,18,45,0.0,1.0,5.05,19.0,1.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,171.0,16.5,3.6,17.5,36.0,15.38,0.0
2016,9,3,6,30,342.0,33.0,3.7,18.0,72.0,57.42,28.22
2016,9,3,6,45,432.5,42.0,3.8,18.5,118.5,102.43,60.23
2016,9,3,7,0,523.0,51.0,3.9,19.0,165.0,158.77,105.5
2016,9,3,7,15,580.0,57.5,3.95,19.5,216.5,214.78,154.26
2016,9,3,7,30,637.0,64.0,4.0,20.0,268.0,277.27,208.86
2016,9,3,7,45,676.5,68.5,4.1,20.5,320.0,337.41,261.34
2016,9,3,8,0,716.0,73.0,4.2,21.0,372.0,400.7,315.03
2016,9,3,8,15,743.5,76.5,4.15,21.5,422.5,460.14,364.05
2016,9,3,8,30,771.0,80.0,4.1,22.0,473.0,521.09,412.55
2016,9,3,8,45,789.0,84.0,4.05,23.0,520.0,577.93,455.38
2016,9,3,9,0,807.0,88.0,4.0,24.0,567.0,634.6,496.48
2016,9,3,9,15,822.0,90.5,3.9,24.0,610.0,683.77,531.95
2016,9,3,9,30,837.0,93.0,3.8,24.0,653.0,734.64,566.68
2016,9,3,9,45,851.0,93.5,3.7,24.5,691.0,781.21,596.62
2016,9,3,10,0,865.0,94.0,3.6,25.0,729.0,826.05,624.79
2016,9,3,10,15,873.5,95.5,3.5,25.0,760.0,865.18,649.8
2016,9,3,10,30,882.0,97.0,3.4,25.0,791.0,901.68,672.78
2016,9,3,10,45,604.0,239.5,3.35,25.5,722.0,830.43,620.25
2016,9,3,11,0,326.0,382.0,3.3,26.0,653.0,717.06,532.37
2016,9,3,11,15,312.5,395.0,3.25,26.0,658.5,725.16,537.56
2016,9,3,11,30,299.0,408.0,3.2,26.0,664.0,731.39,540.71
2016,9,3,11,45,250.0,422.5,3.15,26.5,638.0,702.12,517.52
2016,9,3,12,0,201.0,437.0,3.1,27.0,612.0,658.15,484.6
2016,9,3,12,15,110.5,373.0,3.05,27.0,469.5,499.7,371.41
2016,9,3,12,30,20.0,309.0,3.0,27.0,327.0,317.26,236.76
2016,9,3,12,45,23.0,321.5,3.0,27.0,342.5,332.64,248.82
2016,9,3,13,0,26.0,334.0,3.0,27.0,358.0,360.28,269.21
2016,9,3,13,15,170.5,362.0,2.9,26.5,506.0,542.33,406.25
2016,9,3,13,30,315.0,390.0,2.8,26.0,654.0,718.61,532.63
2016,9,3,13,45,229.0,390.0,2.75,26.0,579.5,618.8,460.31
2016,9,3,14,0,143.0,390.0,2.7,26.0,505.0,533.85,398.64
2016,9,3,14,15,260.0,354.0,2.65,26.0,552.5,604.36,452.98
2016,9,3,14,30,377.0,318.0,2.6,26.0,600.0,655.87,492.25
2016,9,3,14,45,212.5,303.5,2.55,26.0,461.0,482.87,365.76
2016,9,3,15,0,48.0,289.0,2.5,26.0,322.0,323.15,245.1
2016,9,3,15,15,163.5,277.0,2.45,25.5,378.5,400.44,307.23
2016,9,3,15,30,279.0,265.0,2.4,25.0,435.0,465.74,358.2
2016,9,3,15,45,139.5,143.0,2.4,25.0,228.0,236.91,184.29
2016,9,3,16,0,0.0,21.0,2.4,25.0,21.0,19.5,10.22
2016,9,3,16,15,120.0,99.0,2.3,24.5,152.0,165.22,129.06
2016,9,3,16,30,240.0,177.0,2.2,24.0,283.0,293.21,228.74
2016,9,3,16,45,227.5,155.5,2.1,24.0,245.5,251.17,194.42
2016,9,3,17,0,215.0,134.0,2.0,24.0,208.0,210.41,161.06
2016,9,3,17,15,356.0,98.5,1.75,23.5,196.0,205.0,151.51
2016,9,3,17,30,497.0,63.0,1.5,23.0,184.0,180.44,123.58
2016,9,3,17,45,412.5,53.0,1.25,22.5,136.0,123.18,77.32
2016,9,3,18,0,328.0,43.0,1.0,22.0,88.0,76.46,42.51
2016,9,3,18,15,164.0,29.5,0.9,21.5,52.0,32.87,14.22
2016,9,3,18,30,0.0,16.0,0.8,21.0,16.0,15.25,0.0
2016,9,3,18,45,0.0,8.0,0.75,20.5,8.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,144.0,18.0,1.4,17.5,34.0,16.41,0.0
2016,9,4,6,30,288.0,36.0,1.5,18.0,68.0,56.53,29.28
2016,9,4,6,45,383.0,46.5,1.6,18.5,114.0,100.26,60.45
2016,9,4,7,0,478.0,57.0,1.7,19.0,160.0,155.96,104.62
2016,9,4,7,15,538.0,65.0,1.7,19.5,211.5,211.6,152.21
2016,9,4,7,30,598.0,73.0,1.7,20.0,263.0,274.17,205.73
2016,9,4,7,45,638.5,79.0,1.75,21.0,315.0,333.71,256.05
2016,9,4,8,0,679.0,85.0,1.8,22.0,367.0,397.06,307.74
2016,9,4,8,15,708.5,89.5,1.85,22.5,417.5,456.76,355.57
2016,9,4,8,30,738.0,94.0,1.9,23.0,468.0,517.9,402.84
2016,9,4,8,45,757.5,98.5,1.95,23.5,515.5,574.57,445.21
2016,9,4,9,0,777.0,103.0,2.0,24.0,563.0,631.29,486.25
2016,9,4,9,15,793.5,106.0,2.0,24.5,606.0,684.03,522.95
2016,9,4,9,30,810.0,109.0,2.0,25.0,649.0,735.9,556.44
2016,9,4,9,45,824.0,110.5,2.05,25.5,687.0,782.99,586.31
2016,9,4,10,0,838.0,112.0,2.1,26.0,725.0,828.4,614.62
2016,9,4,10,15,846.5,114.0,2.05,26.0,756.0,861.77,634.94
2016,9,4,10,30,855.0,116.0,2.0,26.0,787.0,897.94,656.99
2016,9,4,10,45,861.5,117.0,2.0,26.5,811.5,928.46,674.32
2016,9,4,11,0,868.0,118.0,2.0,27.0,836.0,955.95,689.62
2016,9,4,11,15,872.0,119.0,2.0,27.0,852.5,977.83,702.68
2016,9,4,11,30,876.0,120.0,2.0,27.0,869.0,996.31,713.68
2016,9,4,11,45,879.5,119.5,2.0,27.5,878.5,1009.2,719.83
2016,9,4,12,0,883.0,119.0,2.0,28.0,888.0,1018.48,723.85
2016,9,4,12,15,883.5,119.0,2.0,28.0,888.5,1021.61,725.61
2016,9,4,12,30,884.0,119.0,2.0,28.0,889.0,1021.02,725.25
2016,9,4,12,45,676.0,230.0,2.0,28.5,816.5,941.34,673.75
2016,9,4,13,0,468.0,341.0,2.0,29.0,744.0,840.96,603.11
2016,9,4,13,15,246.5,329.0,2.0,29.0,541.0,593.63,434.55
2016,9,4,13,30,25.0,317.0,2.0,29.0,338.0,329.19,242.65
2016,9,4,13,45,446.0,214.0,2.0,29.0,569.0,658.58,490.37
2016,9,4,14,0,867.0,111.0,2.0,29.0,800.0,913.64,661.07
2016,9,4,14,15,859.0,109.5,1.95,28.5,770.5,879.3,637.99
2016,9,4,14,30,851.0,108.0,1.9,28.0,741.0,842.27,615.88
2016,9,4,14,45,539.0,211.0,1.9,28.0,604.5,669.89,498.2
2016,9,4,15,0,227.0,314.0,1.9,28.0,468.0,495.66,370.49
2016,9,4,15,15,156.0,291.0,1.9,28.0,394.0,409.53,308.64
2016,9,4,15,30,85.0,268.0,1.9,28.0,320.0,322.32,244.0
2016,9,4,15,45,423.0,179.5,1.9,28.0,405.5,460.87,352.71
2016,9,4,16,0,761.0,91.0,1.9,28.0,491.0,544.79,415.45
2016,9,4,16,15,734.0,87.0,1.8,27.5,440.5,484.1,368.93
2016,9,4,16,30,707.0,83.0,1.7,27.0,390.0,424.76,322.84
2016,9,4,16,45,669.5,77.5,1.65,26.5,338.0,361.08,272.1
2016,9,4,17,0,632.0,72.0,1.6,26.0,286.0,300.68,222.28
2016,9,4,17,15,578.0,65.0,1.4,25.0,234.5,237.6,169.78
2016,9,4,17,30,524.0,58.0,1.2,24.0,183.0,180.52,121.72
2016,9,4,17,45,441.0,48.5,1.05,23.5,135.0,122.52,75.09
2016,9,4,18,0,358.0,39.0,0.9,23.0,87.0,74.85,39.79
2016,9,4,18,15,229.5,25.0,0.9,22.0,50.5,31.33,11.08
2016,9,4,18,30,101.0,11.0,0.9,21.0,14.0,10.48,0.0
2016,9,4,18,45,50.5,5.5,0.95,20.5,7.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,164.5,16.0,1.25,15.5,34.0,15.1,0.0
2016,9,5,6,30,329.0,32.0,1.4,16.0,68.0,56.0,27.5
2016,9,5,6,45,423.5,42.5,1.6,17.0,115.5,102.28,60.67
2016,9,5,7,0,518.0,53.0,1.8,18.0,163.0,160.45,107.12
2016,9,5,7,15,577.0,60.0,1.75,19.0,215.0,217.3,155.94
2016,9,5,7,30,636.0,67.0,1.7,20.0,267.0,280.89,210.3
2016,9,5,7,45,677.0,72.0,1.7,21.0,320.0,341.81,261.87
2016,9,5,8,0,718.0,77.0,1.7,22.0,373.0,406.64,314.71
2016,9,5,8,15,746.5,81.0,1.75,22.5,424.5,467.31,363.3
2016,9,5,8,30,775.0,85.0,1.8,23.0,476.0,529.57,411.35
2016,9,5,8,45,797.0,88.0,1.85,24.0,524.5,588.04,454.09
2016,9,5,9,0,819.0,91.0,1.9,25.0,573.0,646.7,495.36
2016,9,5,9,15,834.5,93.5,1.85,25.5,616.5,700.07,531.22
2016,9,5,9,30,850.0,96.0,1.8,26.0,660.0,748.38,561.33
2016,9,5,9,45,862.5,97.5,1.8,26.5,698.5,795.32,590.3
2016,9,5,10,0,875.0,99.0,1.8,27.0,737.0,840.36,617.49
2016,9,5,10,15,883.5,101.0,1.75,27.0,769.0,880.29,641.65
2016,9,5,10,30,892.0,103.0,1.7,27.0,801.0,917.55,663.81
2016,9,5,10,45,898.0,104.0,1.65,27.5,825.5,948.54,680.39
2016,9,5,11,0,904.0,105.0,1.6,28.0,850.0,976.35,694.8
2016,9,5,11,15,908.0,105.5,1.55,28.0,867.0,998.32,706.86
2016,9,5,11,30,912.0,106.0,1.5,28.0,884.0,1016.75,716.76
2016,9,5,11,45,913.5,106.5,1.45,28.5,892.5,1029.03,721.51
2016,9,5,12,0,915.0,107.0,1.4,29.0,901.0,1037.54,724.07
2016,9,5,12,15,915.5,107.5,1.3,29.0,902.5,1041.21,724.41
2016,9,5,12,30,916.0,108.0,1.2,29.0,904.0,1041.03,722.52
2016,9,5,12,45,906.5,113.0,1.15,29.5,894.5,1031.84,714.82
2016,9,5,13,0,897.0,118.0,1.1,30.0,885.0,1018.97,705.18
2016,9,5,13,15,893.0,117.0,1.0,30.0,869.5,1001.57,693.46
2016,9,5,13,30,889.0,116.0,0.9,30.0,854.0,980.65,679.73
2016,9,5,13,45,884.0,114.0,0.8,30.0,831.0,954.3,662.84
2016,9,5,14,0,879.0,112.0,0.7,30.0,808.0,924.71,644.08
2016,9,5,14,15,870.5,110.5,0.6,30.0,777.5,889.49,621.91
2016,9,5,14,30,862.0,109.0,0.5,30.0,747.0,851.57,598.11
2016,9,5,14,45,852.0,106.0,0.45,30.0,710.0,808.36,571.84
2016,9,5,15,0,842.0,103.0,0.4,30.0,673.0,767.34,546.81
2016,9,5,15,15,827.0,100.5,0.35,30.0,630.5,716.43,515.11
2016,9,5,15,30,812.0,98.0,0.3,30.0,588.0,664.32,481.4
2016,9,5,15,45,792.5,94.5,0.25,30.0,540.5,607.39,442.66
2016,9,5,16,0,773.0,91.0,0.2,30.0,493.0,550.31,402.7
2016,9,5,16,15,745.5,86.5,0.15,29.5,442.5,488.17,358.64
2016,9,5,16,30,718.0,82.0,0.1,29.0,392.0,427.44,313.92
2016,9,5,16,45,680.5,77.0,0.1,29.0,339.0,363.66,264.99
2016,9,5,17,0,643.0,72.0,0.1,29.0,286.0,303.15,216.84
2016,9,5,17,15,587.5,65.0,0.2,28.0,233.5,239.04,166.12
2016,9,5,17,30,532.0,58.0,0.3,27.0,181.0,181.1,119.23
2016,9,5,17,45,445.5,48.0,0.45,26.5,132.5,121.72,72.92
2016,9,5,18,0,359.0,38.0,0.6,26.0,84.0,73.12,37.79
2016,9,5,18,15,220.0,24.5,0.7,25.0,48.0,29.83,9.16
2016,9,5,18,30,81.0,11.0,0.8,24.0,12.0,10.48,0.0
2016,9,5,18,45,40.5,5.5,0.9,23.0,6.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,177.0,15.5,1.85,17.5,34.5,14.92,0.0
2016,9,6,6,30,354.0,31.0,2.0,18.0,69.0,57.18,27.11
2016,9,6,6,45,445.0,41.5,2.15,19.0,116.5,104.59,61.1
2016,9,6,7,0,536.0,52.0,2.3,20.0,164.0,163.45,108.09
2016,9,6,7,15,595.0,58.5,2.2,20.5,217.0,220.95,157.65
2016,9,6,7,30,654.0,65.0,2.1,21.0,270.0,285.15,212.91
2016,9,6,7,45,690.5,71.0,2.05,22.0,322.5,346.45,264.9
2016,9,6,8,0,727.0,77.0,2.0,23.0,375.0,411.09,317.58
2016,9,6,8,15,755.5,81.5,2.2,24.0,427.0,472.81,366.67
2016,9,6,8,30,784.0,86.0,2.4,25.0,479.0,536.11,415.17
2016,9,6,8,45,802.5,90.0,2.6,26.0,527.0,593.99,458.0
2016,9,6,9,0,821.0,94.0,2.8,27.0,575.0,651.69,499.28
2016,9,6,9,15,836.5,96.5,2.65,27.5,619.0,705.17,535.26
2016,9,6,9,30,852.0,99.0,2.5,28.0,663.0,753.44,565.16
2016,9,6,9,45,863.0,101.5,2.35,28.5,701.0,800.31,593.32
2016,9,6,10,0,874.0,104.0,2.2,29.0,739.0,845.15,619.35
2016,9,6,10,15,882.5,106.0,2.0,29.5,770.5,885.01,640.94
2016,9,6,10,30,891.0,108.0,1.8,30.0,802.0,922.19,660.08
2016,9,6,10,45,897.0,109.0,1.65,30.5,827.0,953.1,675.21
2016,9,6,11,0,903.0,110.0,1.5,31.0,852.0,980.82,687.96
2016,9,6,11,15,907.0,111.0,1.4,31.0,868.5,1003.25,699.29
2016,9,6,11,30,911.0,112.0,1.3,31.0,885.0,1022.12,708.37
2016,9,6,11,45,913.0,112.0,1.2,31.5,894.0,1034.28,711.92
2016,9,6,12,0,915.0,112.0,1.1,32.0,903.0,1042.66,713.26
2016,9,6,12,15,915.0,112.5,1.15,32.0,903.5,1045.74,715.82
2016,9,6,12,30,915.0,113.0,1.2,32.0,904.0,1044.97,716.28
2016,9,6,12,45,913.5,112.0,1.3,32.0,896.5,1037.25,713.62
2016,9,6,13,0,912.0,111.0,1.4,32.0,889.0,1025.73,708.77
2016,9,6,13,15,908.0,110.5,1.45,32.0,873.0,1008.56,699.76
2016,9,6,13,30,904.0,110.0,1.5,32.0,857.0,987.81,688.63
2016,9,6,13,45,898.5,108.5,1.55,32.5,833.5,961.1,672.47
2016,9,6,14,0,893.0,107.0,1.6,33.0,810.0,931.13,654.31
2016,9,6,14,15,884.5,105.5,1.65,32.5,779.0,895.41,635.06
2016,9,6,14,30,876.0,104.0,1.7,32.0,748.0,856.94,613.77
2016,9,6,14,45,864.5,101.5,1.75,32.0,710.5,812.46,586.99
2016,9,6,15,0,853.0,99.0,1.8,32.0,673.0,765.91,558.44
2016,9,6,15,15,837.5,96.5,1.8,32.0,629.5,718.38,528.38
2016,9,6,15,30,822.0,94.0,1.8,32.0,586.0,665.41,493.31
2016,9,6,15,45,800.0,91.0,1.8,32.0,538.0,606.94,452.35
2016,9,6,16,0,778.0,88.0,1.8,32.0,490.0,548.56,410.21
2016,9,6,16,15,750.0,84.0,1.65,31.5,439.0,486.41,364.14
2016,9,6,16,30,722.0,80.0,1.5,31.0,388.0,425.7,317.58
2016,9,6,16,45,682.0,75.0,1.35,30.5,334.5,360.75,266.44
2016,9,6,17,0,642.0,70.0,1.2,30.0,281.0,299.34,216.49
2016,9,6,17,15,585.5,63.0,1.1,29.0,229.0,235.11,164.16
2016,9,6,17,30,529.0,56.0,1.0,28.0,177.0,177.21,116.4
2016,9,6,17,45,441.5,46.5,0.95,27.0,128.5,118.55,70.5
2016,9,6,18,0,354.0,37.0,0.9,26.0,80.0,70.81,36.13
2016,9,6,18,15,217.5,23.0,0.9,25.5,45.0,27.66,6.55
2016,9,6,18,30,81.0,9.0,0.9,25.0,10.0,8.58,0.0
2016,9,6,18,45,40.5,4.5,0.95,24.5,5.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,112.5,18.0,1.85,20.5,30.0,16.24,0.0
2016,9,7,6,30,225.0,36.0,2.0,21.0,60.0,51.51,26.63
2016,9,7,6,45,321.0,49.5,2.2,22.0,104.5,94.16,57.13
2016,9,7,7,0,417.0,63.0,2.4,23.0,149.0,150.46,100.94
2016,9,7,7,15,479.0,72.5,2.35,23.5,199.0,204.52,146.28
2016,9,7,7,30,541.0,82.0,2.3,24.0,249.0,265.83,197.82
2016,9,7,7,45,590.5,87.5,2.25,25.0,301.5,325.16,246.94
2016,9,7,8,0,640.0,93.0,2.2,26.0,354.0,389.38,298.39
2016,9,7,8,15,671.0,98.0,2.15,27.0,404.0,448.29,344.1
2016,9,7,8,30,702.0,103.0,2.1,28.0,454.0,509.23,389.46
2016,9,7,8,45,729.0,105.5,2.1,29.0,501.5,566.73,430.75
2016,9,7,9,0,756.0,108.0,2.1,30.0,549.0,624.01,470.37
2016,9,7,9,15,773.0,111.5,1.95,30.5,592.0,676.64,505.35
2016,9,7,9,30,790.0,115.0,1.8,31.0,635.0,728.47,537.28
2016,9,7,9,45,809.0,114.0,1.65,31.5,674.0,775.98,564.97
2016,9,7,10,0,828.0,113.0,1.5,32.0,713.0,822.18,590.93
2016,9,7,10,15,837.5,115.0,1.5,32.0,744.0,855.79,610.99
2016,9,7,10,30,847.0,117.0,1.5,32.0,775.0,892.43,632.95
2016,9,7,10,45,855.5,117.0,1.5,32.5,799.5,923.35,649.81
2016,9,7,11,0,864.0,117.0,1.5,33.0,824.0,951.35,664.77
2016,9,7,11,15,868.0,118.0,1.55,33.0,840.5,972.96,677.82
2016,9,7,11,30,872.0,119.0,1.6,33.0,857.0,991.17,688.92
2016,9,7,11,45,875.5,119.0,1.65,33.5,866.0,1004.31,695.64
2016,9,7,12,0,879.0,119.0,1.7,34.0,875.0,1013.85,700.32
2016,9,7,12,15,879.0,119.0,1.7,34.0,875.5,1016.22,701.56
2016,9,7,12,30,879.0,119.0,1.7,34.0,876.0,1014.87,700.77
2016,9,7,12,45,704.5,219.5,1.75,34.0,823.0,958.18,666.99
2016,9,7,13,0,530.0,320.0,1.8,34.0,770.0,880.34,615.83
2016,9,7,13,15,295.0,346.5,1.8,34.0,596.0,659.97,469.77
2016,9,7,13,30,60.0,373.0,1.8,34.0,422.0,433.84,311.45
2016,9,7,13,45,208.0,359.5,1.85,34.0,523.5,567.5,409.6
2016,9,7,14,0,356.0,346.0,1.9,34.0,625.0,692.22,496.41
2016,9,7,14,15,596.0,229.0,1.85,34.0,674.5,781.74,560.95
2016,9,7,14,30,836.0,112.0,1.8,34.0,724.0,836.18,597.73
2016,9,7,14,45,826.0,109.0,1.8,34.0,687.5,793.21,570.51
2016,9,7,15,0,816.0,106.0,1.8,34.0,651.0,748.18,542.54
2016,9,7,15,15,800.5,103.0,1.75,33.5,609.0,697.35,510.99
2016,9,7,15,30,785.0,100.0,1.7,33.0,567.0,645.46,476.92
2016,9,7,15,45,765.5,96.0,1.7,33.0,520.5,589.23,437.62
2016,9,7,16,0,746.0,92.0,1.7,33.0,474.0,532.93,397.06
2016,9,7,16,15,718.0,87.5,1.6,32.5,424.0,472.23,352.34
2016,9,7,16,30,690.0,83.0,1.5,32.0,374.0,412.61,306.9
2016,9,7,16,45,651.0,77.5,1.4,31.5,322.5,349.38,257.31
2016,9,7,17,0,612.0,72.0,1.3,31.0,271.0,289.66,208.9
2016,9,7,17,15,555.0,64.5,1.2,30.0,219.5,226.68,157.77
2016,9,7,17,30,498.0,57.0,1.1,29.0,168.0,170.14,111.38
2016,9,7,17,45,411.5,46.5,1.0,28.0,121.5,112.79,66.78
2016,9,7,18,0,325.0,36.0,0.9,27.0,75.0,66.29,33.48
2016,9,7,18,15,162.5,18.0,0.9,26.5,37.5,20.59,1.91
2016,9,7,18,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,136.5,16.5,1.1,20.5,30.0,15.37,0.0
2016,9,8,6,30,273.0,33.0,1.2,21.0,60.0,53.48,26.28
2016,9,8,6,45,367.0,44.0,1.35,22.0,105.0,96.76,57.18
2016,9,8,7,0,461.0,55.0,1.5,23.0,150.0,151.92,100.22
2016,9,8,7,15,522.0,63.0,1.35,23.5,200.0,206.89,146.42
2016,9,8,7,30,583.0,71.0,1.2,24.0,250.0,268.92,198.37
2016,9,8,7,45,624.0,77.5,1.1,25.0,301.5,328.35,247.23
2016,9,8,8,0,665.0,84.0,1.0,26.0,353.0,391.66,297.11
2016,9,8,8,15,695.0,88.5,1.05,27.0,403.0,450.84,342.51
2016,9,8,8,30,725.0,93.0,1.1,28.0,453.0,511.4,387.12
2016,9,8,8,45,746.5,96.5,1.15,29.5,499.5,567.54,425.99
2016,9,8,9,0,768.0,100.0,1.2,31.0,546.0,623.91,463.39
2016,9,8,9,15,784.5,103.0,1.25,31.5,589.0,676.13,498.42
2016,9,8,9,30,801.0,106.0,1.3,32.0,632.0,727.48,530.42
2016,9,8,9,45,821.0,104.5,1.4,32.5,670.5,775.53,560.18
2016,9,8,10,0,841.0,103.0,1.5,33.0,709.0,817.12,585.38
2016,9,8,10,15,849.5,105.0,1.6,33.0,740.0,855.74,609.73
2016,9,8,10,30,858.0,107.0,1.7,33.0,771.0,891.79,632.37
2016,9,8,10,45,860.5,110.5,1.8,33.5,794.0,921.13,649.43
2016,9,8,11,0,863.0,114.0,1.9,34.0,817.0,947.22,664.47
2016,9,8,11,15,867.5,114.5,1.9,34.0,833.5,968.69,676.93
2016,9,8,11,30,872.0,115.0,1.9,34.0,850.0,986.77,687.38
2016,9,8,11,45,868.5,118.5,1.95,34.0,857.0,996.62,693.49
2016,9,8,12,0,865.0,122.0,2.0,34.0,864.0,1002.76,697.53
2016,9,8,12,15,865.5,122.0,2.0,34.0,864.5,1005.51,699.07
2016,9,8,12,30,866.0,122.0,2.0,34.0,865.0,1004.6,698.54
2016,9,8,12,45,853.0,128.0,2.05,34.5,855.0,992.96,690.74
2016,9,8,13,0,840.0,134.0,2.1,35.0,845.0,977.91,681.03
2016,9,8,13,15,836.0,133.0,2.1,35.0,829.5,969.43,676.38
2016,9,8,13,30,832.0,132.0,2.1,35.0,814.0,948.89,664.28
2016,9,8,13,45,818.5,134.5,2.15,35.0,789.0,920.06,647.61
2016,9,8,14,0,805.0,137.0,2.2,35.0,764.0,888.54,629.21
2016,9,8,14,15,795.5,134.5,2.2,34.5,734.0,852.76,608.77
2016,9,8,14,30,786.0,132.0,2.2,34.0,704.0,814.57,586.56
2016,9,8,14,45,765.0,133.0,2.2,34.0,666.0,768.65,557.77
2016,9,8,15,0,744.0,134.0,2.2,34.0,628.0,723.99,529.52
2016,9,8,15,15,726.5,130.0,2.15,33.5,586.0,673.3,496.61
2016,9,8,15,30,709.0,126.0,2.1,33.0,544.0,621.94,461.96
2016,9,8,15,45,677.0,124.0,2.1,33.0,496.5,563.28,420.38
2016,9,8,16,0,645.0,122.0,2.1,33.0,449.0,505.98,378.68
2016,9,8,16,15,613.5,115.0,1.95,32.5,399.5,445.57,333.9
2016,9,8,16,30,582.0,108.0,1.8,32.0,350.0,387.31,289.38
2016,9,8,16,45,531.0,101.0,1.65,31.5,299.0,323.72,239.74
2016,9,8,17,0,480.0,94.0,1.5,31.0,248.0,262.99,191.23
2016,9,8,17,15,421.5,82.5,1.35,30.0,199.0,203.94,143.85
2016,9,8,17,30,363.0,71.0,1.2,29.0,150.0,151.73,101.73
2016,9,8,17,45,279.0,55.0,1.1,28.0,105.5,98.36,60.8
2016,9,8,18,0,195.0,39.0,1.0,27.0,61.0,55.64,30.0
2016,9,8,18,15,97.5,19.5,1.0,26.5,30.5,19.39,0.0
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,9,6,15,86.0,17.5,0.85,21.5,26.0,15.62,0.0
2016,9,9,6,30,172.0,35.0,0.9,22.0,52.0,47.01,24.43
2016,9,9,6,45,254.0,51.0,0.95,22.5,93.5,86.8,53.77
2016,9,9,7,0,336.0,67.0,1.0,23.0,135.0,137.04,92.94
2016,9,9,7,15,406.5,75.0,1.0,23.5,181.5,186.52,133.52
2016,9,9,7,30,477.0,83.0,1.0,24.0,228.0,246.67,183.02
2016,9,9,7,45,540.5,90.5,1.0,25.0,284.5,309.66,233.85
2016,9,9,8,0,604.0,98.0,1.0,26.0,341.0,379.34,288.3
2016,9,9,8,15,636.0,103.5,0.95,27.0,390.0,437.31,332.14
2016,9,9,8,30,668.0,109.0,0.9,28.0,439.0,497.49,375.7
2016,9,9,8,45,594.0,146.0,0.9,29.0,461.0,527.31,395.1
2016,9,9,9,0,520.0,183.0,0.9,30.0,483.0,544.29,404.49
2016,9,9,9,15,635.5,154.5,0.95,30.5,550.0,627.13,462.77
2016,9,9,9,30,751.0,126.0,1.0,31.0,617.0,711.42,519.47
2016,9,9,9,45,505.5,228.5,1.05,32.0,567.5,654.4,474.12
2016,9,9,10,0,260.0,331.0,1.1,33.0,518.0,568.44,409.06
2016,9,9,10,15,250.0,349.5,1.15,33.0,535.5,589.61,423.39
2016,9,9,10,30,240.0,368.0,1.2,33.0,553.0,598.17,428.49
2016,9,9,10,45,383.5,333.0,1.3,33.5,639.5,712.25,506.74
2016,9,9,11,0,527.0,298.0,1.4,34.0,726.0,832.58,585.44
2016,9,9,11,15,495.5,315.0,1.4,34.0,724.0,831.16,581.99
2016,9,9,11,30,464.0,332.0,1.4,34.0,722.0,826.39,577.74
2016,9,9,11,45,631.5,246.0,1.45,34.5,782.5,911.62,635.07
2016,9,9,12,0,799.0,160.0,1.5,35.0,843.0,986.31,679.38
2016,9,9,12,15,799.0,160.0,1.5,35.0,843.5,988.37,679.7
2016,9,9,12,30,799.0,160.0,1.5,35.0,844.0,986.95,678.87
2016,9,9,12,45,793.5,161.5,1.55,35.0,835.5,978.17,674.45
2016,9,9,13,0,788.0,163.0,1.6,35.0,827.0,966.03,668.13
2016,9,9,13,15,783.5,162.0,1.55,35.0,811.5,948.96,657.63
2016,9,9,13,30,779.0,161.0,1.5,35.0,796.0,928.72,645.31
2016,9,9,13,45,773.5,158.0,1.5,35.0,773.5,902.42,629.95
2016,9,9,14,0,768.0,155.0,1.5,35.0,751.0,873.26,612.84
2016,9,9,14,15,758.0,152.5,1.45,35.0,721.0,837.98,591.27
