Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,14,30,529.0,227.0,1.7,26.0,587.0,690.03,515.86
2016,9,19,14,45,344.0,255.0,1.85,26.0,483.5,543.25,411.43
2016,9,19,15,0,159.0,283.0,2.0,26.0,380.0,411.92,313.81
2016,9,19,15,15,447.5,190.0,2.05,26.0,437.0,523.6,403.0
2016,9,19,15,30,736.0,97.0,2.1,26.0,494.0,591.73,456.21
2016,9,19,15,45,702.0,96.0,2.2,26.0,446.5,533.27,412.22
2016,9,19,16,0,668.0,95.0,2.3,26.0,399.0,475.26,368.07
2016,9,19,16,15,632.5,89.5,2.25,25.5,350.0,413.71,320.19
2016,9,19,16,30,597.0,84.0,2.2,25.0,301.0,354.8,272.76
2016,9,19,16,45,540.0,78.0,2.15,24.5,250.5,290.35,219.84
2016,9,19,17,0,483.0,72.0,2.1,24.0,200.0,231.78,170.56
2016,9,19,17,15,408.5,61.5,1.9,23.5,152.5,170.67,119.46
2016,9,19,17,30,334.0,51.0,1.7,23.0,105.0,117.27,75.59
2016,9,19,17,45,227.0,36.0,1.55,23.0,66.5,66.4,36.73
2016,9,19,18,0,120.0,21.0,1.4,23.0,28.0,27.27,0.0
2016,9,19,18,15,60.0,10.5,1.5,22.5,14.0,10.01,0.0
2016,9,19,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,6,15,108.5,11.5,2.7,17.5,19.0,12.9,0.0
2016,9,20,6,30,217.0,23.0,2.8,18.0,38.0,41.11,12.13
2016,9,20,6,45,328.0,34.5,2.9,18.5,80.0,85.35,49.31
2016,9,20,7,0,439.0,46.0,3.0,19.0,122.0,142.35,94.54
2016,9,20,7,15,508.0,53.5,3.15,19.5,171.0,197.71,142.32
2016,9,20,7,30,577.0,61.0,3.3,20.0,220.0,261.09,197.34
2016,9,20,7,45,621.0,67.0,3.45,20.5,270.5,320.73,249.35
2016,9,20,8,0,665.0,73.0,3.6,21.0,321.0,384.55,303.42
2016,9,20,8,15,420.5,135.5,3.7,21.5,300.0,362.26,287.95
2016,9,20,8,30,176.0,198.0,3.8,22.0,279.0,301.77,239.14
2016,9,20,8,45,98.0,199.0,3.9,22.5,245.5,257.52,203.14
2016,9,20,9,0,20.0,200.0,4.0,23.0,212.0,204.93,159.56
2016,9,20,9,15,74.5,242.5,4.0,23.5,288.5,295.46,230.84
2016,9,20,9,30,129.0,285.0,4.0,24.0,365.0,393.92,306.04
2016,9,20,9,45,85.5,285.0,4.05,24.5,339.5,355.19,274.32
2016,9,20,10,0,42.0,285.0,4.1,25.0,314.0,322.07,247.03
2016,9,20,10,15,120.0,319.5,4.1,25.5,407.0,438.91,336.04
2016,9,20,10,30,198.0,354.0,4.1,26.0,500.0,550.04,417.83
2016,9,20,10,45,99.0,243.0,4.1,26.5,316.0,344.92,263.64
2016,9,20,11,0,0.0,132.0,4.1,27.0,132.0,124.14,91.82
2016,9,20,11,15,58.5,261.5,4.1,27.0,309.0,318.47,242.47
2016,9,20,11,30,117.0,391.0,4.1,27.0,486.0,529.06,397.35
2016,9,20,11,45,73.5,359.0,4.15,27.5,419.0,439.05,329.41
2016,9,20,12,0,30.0,327.0,4.2,28.0,352.0,361.85,271.0
2016,9,20,12,15,23.0,299.5,4.25,28.0,318.5,312.81,234.78
2016,9,20,12,30,16.0,272.0,4.3,28.0,285.0,277.98,208.74
2016,9,20,12,45,83.5,333.0,4.35,28.0,400.0,420.48,316.94
2016,9,20,13,0,151.0,394.0,4.4,28.0,515.0,564.73,422.56
2016,9,20,13,15,81.0,315.0,4.4,27.5,380.0,396.45,299.4
2016,9,20,13,30,11.0,236.0,4.4,27.0,245.0,236.46,178.42
2016,9,20,13,45,77.0,293.0,4.4,27.0,349.5,365.75,278.7
2016,9,20,14,0,143.0,350.0,4.4,27.0,454.0,495.08,375.6
2016,9,20,14,15,75.0,274.5,4.35,26.5,329.0,339.91,259.78
2016,9,20,14,30,7.0,199.0,4.3,26.0,204.0,195.45,148.58
2016,9,20,14,45,379.5,155.0,4.25,26.0,386.5,473.64,371.52
2016,9,20,15,0,752.0,111.0,4.2,26.0,569.0,687.0,532.86
2016,9,20,15,15,376.0,129.5,4.1,26.0,358.5,408.49,320.78
2016,9,20,15,30,0.0,148.0,4.0,26.0,148.0,140.09,106.35
2016,9,20,15,45,330.5,121.5,3.95,26.0,270.0,333.74,263.69
2016,9,20,16,0,661.0,95.0,3.9,26.0,392.0,469.96,368.1
2016,9,20,16,15,625.0,89.5,3.75,25.5,343.5,408.6,318.62
2016,9,20,16,30,589.0,84.0,3.6,25.0,295.0,349.95,270.61
2016,9,20,16,45,541.0,76.0,3.5,25.0,245.5,287.35,217.95
2016,9,20,17,0,493.0,68.0,3.4,25.0,196.0,229.65,168.38
2016,9,20,17,15,416.0,58.0,3.1,24.5,148.5,168.03,116.7
2016,9,20,17,30,339.0,48.0,2.8,24.0,101.0,114.4,72.67
2016,9,20,17,45,169.5,36.5,2.5,23.5,63.0,59.49,33.21
2016,9,20,18,0,0.0,25.0,2.2,23.0,25.0,22.82,0.0
2016,9,20,18,15,0.0,12.5,2.15,22.5,12.5,11.91,0.0
2016,9,20,18,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,8.5,3.3,19.0,8.5,8.1,0.0
2016,9,21,6,30,0.0,17.0,3.4,19.0,17.0,15.78,2.53
2016,9,21,6,45,0.0,37.0,3.5,19.5,37.0,34.69,22.2
2016,9,21,7,0,0.0,57.0,3.6,20.0,57.0,53.75,38.69
2016,9,21,7,15,10.0,77.5,3.75,20.0,80.5,76.08,57.41
2016,9,21,7,30,20.0,98.0,3.9,20.0,104.0,99.71,77.16
2016,9,21,7,45,27.0,119.0,4.1,20.5,128.5,127.1,99.69
2016,9,21,8,0,34.0,140.0,4.3,21.0,153.0,152.96,120.64
2016,9,21,8,15,60.5,167.0,4.55,21.0,193.5,195.86,155.45
2016,9,21,8,30,87.0,194.0,4.8,21.0,234.0,241.8,192.46
2016,9,21,8,45,49.0,189.5,5.05,21.5,212.5,217.8,172.17
2016,9,21,9,0,11.0,185.0,5.3,22.0,191.0,184.05,143.83
2016,9,21,9,15,5.5,146.0,5.4,22.5,149.0,141.82,109.43
2016,9,21,9,30,0.0,107.0,5.5,23.0,107.0,100.08,75.42
2016,9,21,9,45,0.0,77.5,5.6,23.5,77.5,72.22,52.78
2016,9,21,10,0,0.0,48.0,5.7,24.0,48.0,44.7,30.46
2016,9,21,10,15,6.0,140.5,5.7,24.0,145.0,137.5,104.61
2016,9,21,10,30,12.0,233.0,5.7,24.0,242.0,234.12,180.12
2016,9,21,10,45,17.5,261.0,5.75,24.0,275.0,267.54,205.77
2016,9,21,11,0,23.0,289.0,5.8,24.0,308.0,301.38,231.67
2016,9,21,11,15,25.0,293.5,5.7,24.0,314.0,308.19,236.65
2016,9,21,11,30,27.0,298.0,5.6,24.0,320.0,327.59,251.25
2016,9,21,11,45,13.5,179.5,5.6,24.0,190.5,183.59,140.07
2016,9,21,12,0,0.0,61.0,5.6,24.0,61.0,56.92,39.87
2016,9,21,12,15,25.0,209.5,5.55,24.0,230.0,233.16,179.3
2016,9,21,12,30,50.0,358.0,5.5,24.0,399.0,415.41,318.15
2016,9,21,12,45,65.0,365.5,5.45,24.0,418.0,437.91,335.11
2016,9,21,13,0,80.0,373.0,5.4,24.0,437.0,459.91,352.06
2016,9,21,13,15,47.0,312.0,5.35,24.0,349.5,361.04,277.12
2016,9,21,13,30,14.0,251.0,5.3,24.0,262.0,254.39,195.0
2016,9,21,13,45,46.5,292.0,5.25,24.0,326.0,337.12,259.93
2016,9,21,14,0,79.0,333.0,5.2,24.0,390.0,408.8,315.25
2016,9,21,14,15,60.5,306.0,5.05,24.0,348.5,361.53,279.07
2016,9,21,14,30,42.0,279.0,4.9,24.0,307.0,315.5,243.86
2016,9,21,14,45,77.0,276.5,4.8,24.0,325.0,338.67,263.19
2016,9,21,15,0,112.0,274.0,4.7,24.0,343.0,358.9,279.93
2016,9,21,15,15,56.0,157.5,4.5,24.0,192.0,193.06,150.5
2016,9,21,15,30,0.0,41.0,4.3,24.0,41.0,38.11,25.46
2016,9,21,15,45,0.0,62.5,4.15,24.0,62.5,58.14,41.95
2016,9,21,16,0,0.0,84.0,4.0,24.0,84.0,78.31,58.51
2016,9,21,16,15,0.0,73.5,3.8,23.5,73.5,68.4,50.7
2016,9,21,16,30,0.0,63.0,3.6,23.0,63.0,58.59,42.88
2016,9,21,16,45,0.0,52.0,3.4,23.0,52.0,48.33,34.46
2016,9,21,17,0,0.0,41.0,3.2,23.0,41.0,38.08,25.93
2016,9,21,17,15,0.0,31.0,3.0,22.5,31.0,28.77,18.11
2016,9,21,17,30,0.0,21.0,2.8,22.0,21.0,19.47,10.21
2016,9,21,17,45,0.0,13.0,2.6,22.0,13.0,12.04,3.53
2016,9,21,18,0,0.0,5.0,2.4,22.0,5.0,4.63,0.0
2016,9,21,18,15,0.0,2.5,2.35,21.5,2.5,2.38,0.0
2016,9,21,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,0.5,2.8,19.0,0.5,0.48,0.0
2016,9,22,6,30,0.0,1.0,2.9,19.0,1.0,0.92,0.0
2016,9,22,6,45,0.0,2.5,3.05,19.5,2.5,2.31,0.0
2016,9,22,7,0,0.0,4.0,3.2,20.0,4.0,3.7,0.0
2016,9,22,7,15,0.0,6.0,3.35,20.0,6.0,5.55,0.0
2016,9,22,7,30,0.0,8.0,3.5,20.0,8.0,7.41,0.58
2016,9,22,7,45,0.0,9.5,3.65,20.5,9.5,8.8,1.74
2016,9,22,8,0,0.0,11.0,3.8,21.0,11.0,10.2,2.89
2016,9,22,8,15,0.0,13.0,3.8,21.5,13.0,12.06,4.4
2016,9,22,8,30,0.0,15.0,3.8,22.0,15.0,13.92,5.9
2016,9,22,8,45,0.0,18.5,3.8,22.5,18.5,17.18,8.53
2016,9,22,9,0,0.0,22.0,3.8,23.0,22.0,20.44,11.13
2016,9,22,9,15,0.0,70.5,3.75,23.5,70.5,65.65,47.79
2016,9,22,9,30,0.0,119.0,3.7,24.0,119.0,111.63,84.33
2016,9,22,9,45,0.0,113.0,3.65,24.5,113.0,105.83,79.3
2016,9,22,10,0,0.0,107.0,3.6,25.0,107.0,100.08,74.42
2016,9,22,10,15,11.5,189.5,3.55,25.5,198.0,190.22,144.98
2016,9,22,10,30,23.0,272.0,3.5,26.0,289.0,283.44,215.76
2016,9,22,10,45,24.5,279.5,3.45,26.5,298.0,292.87,221.93
2016,9,22,11,0,26.0,287.0,3.4,27.0,307.0,314.22,237.19
2016,9,22,11,15,13.0,207.5,3.4,27.0,217.5,210.39,158.44
2016,9,22,11,30,0.0,128.0,3.4,27.0,128.0,120.35,88.85
2016,9,22,11,45,0.0,111.5,3.4,27.5,111.5,104.53,76.47
2016,9,22,12,0,0.0,95.0,3.4,28.0,95.0,88.8,64.1
2016,9,22,12,15,0.0,97.5,3.35,28.0,97.5,91.19,65.95
2016,9,22,12,30,0.0,100.0,3.3,28.0,100.0,93.56,67.81
2016,9,22,12,45,0.0,100.5,3.3,28.0,100.5,94.02,68.19
2016,9,22,13,0,0.0,101.0,3.3,28.0,101.0,94.48,68.59
2016,9,22,13,15,4.5,158.0,3.25,28.0,161.5,153.63,114.57
2016,9,22,13,30,9.0,215.0,3.2,28.0,222.0,213.81,160.68
2016,9,22,13,45,8.0,209.5,3.2,28.0,216.0,207.28,155.74
2016,9,22,14,0,7.0,204.0,3.2,28.0,210.0,200.79,151.0
2016,9,22,14,15,174.5,244.5,3.2,28.0,361.5,403.18,308.73
2016,9,22,14,30,342.0,285.0,3.2,28.0,513.0,586.95,444.96
2016,9,22,14,45,544.0,198.5,3.2,28.0,536.0,646.94,492.24
2016,9,22,15,0,746.0,112.0,3.2,28.0,559.0,680.53,520.18
2016,9,22,15,15,726.0,108.0,3.15,27.5,517.0,629.72,484.33
2016,9,22,15,30,706.0,104.0,3.1,27.0,475.0,576.63,446.1
2016,9,22,15,45,353.0,102.0,3.1,27.0,287.5,324.59,254.15
2016,9,22,16,0,0.0,100.0,3.1,27.0,100.0,93.76,69.91
2016,9,22,16,15,0.0,87.0,2.95,26.5,87.0,81.37,60.53
2016,9,22,16,30,0.0,74.0,2.8,26.0,74.0,69.04,50.81
2016,9,22,16,45,209.0,75.0,2.7,25.5,127.5,155.01,117.6
2016,9,22,17,0,418.0,76.0,2.6,25.0,181.0,210.48,154.43
2016,9,22,17,15,340.5,63.5,2.4,24.5,135.0,151.67,105.48
2016,9,22,17,30,263.0,51.0,2.2,24.0,89.0,102.33,65.57
2016,9,22,17,45,131.5,34.0,2.0,23.5,53.0,50.48,26.66
2016,9,22,18,0,0.0,17.0,1.8,23.0,17.0,16.2,0.0
2016,9,22,18,15,0.0,8.5,1.85,22.5,8.5,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,23,6,15,103.0,10.0,1.75,18.5,16.5,11.52,0.0
2016,9,23,6,30,206.0,20.0,1.9,19.0,33.0,37.4,5.06
2016,9,23,6,45,325.0,31.0,2.05,19.5,74.0,82.2,46.19
2016,9,23,7,0,444.0,42.0,2.2,20.0,115.0,140.15,91.88
2016,9,23,7,15,515.0,49.0,2.15,20.5,164.0,195.76,139.59
2016,9,23,7,30,586.0,56.0,2.1,21.0,213.0,259.61,194.53
2016,9,23,7,45,293.0,53.5,2.1,22.0,132.0,178.7,137.95
2016,9,23,8,0,0.0,51.0,2.1,23.0,51.0,47.39,33.56
2016,9,23,8,15,7.0,106.5,2.1,23.5,109.5,103.79,79.49
2016,9,23,8,30,14.0,162.0,2.1,24.0,168.0,162.74,126.23
2016,9,23,8,45,7.0,154.5,2.1,24.5,157.5,151.21,116.28
2016,9,23,9,0,0.0,147.0,2.1,25.0,147.0,139.2,106.09
2016,9,23,9,15,35.5,207.0,2.1,25.5,229.0,231.1,178.0
2016,9,23,9,30,71.0,267.0,2.1,26.0,311.0,322.84,247.34
2016,9,23,9,45,100.5,292.0,2.1,26.5,358.0,375.66,286.01
2016,9,23,10,0,130.0,317.0,2.1,27.0,405.0,441.26,333.27
2016,9,23,10,15,86.0,311.0,2.1,27.0,370.5,390.23,294.19
2016,9,23,10,30,42.0,305.0,2.1,27.0,336.0,346.91,260.83
2016,9,23,10,45,72.5,335.5,2.1,27.5,390.5,408.95,306.33
2016,9,23,11,0,103.0,366.0,2.1,28.0,445.0,472.49,351.47
2016,9,23,11,15,493.5,232.0,2.1,28.5,621.0,741.44,548.88
2016,9,23,11,30,884.0,98.0,2.1,29.0,797.0,972.73,699.33
2016,9,23,11,45,886.5,98.0,2.1,29.5,804.5,983.61,702.11
2016,9,23,12,0,889.0,98.0,2.1,30.0,812.0,990.8,704.94
2016,9,23,12,15,889.5,97.5,2.1,30.0,811.5,991.7,705.4
2016,9,23,12,30,890.0,97.0,2.1,30.0,811.0,988.84,703.7
2016,9,23,12,45,889.0,96.5,2.1,30.0,802.0,980.75,698.88
2016,9,23,13,0,888.0,96.0,2.1,30.0,793.0,968.96,691.89
2016,9,23,13,15,884.0,95.0,2.05,30.0,776.5,950.1,680.03
2016,9,23,13,30,880.0,94.0,2.0,30.0,760.0,927.78,666.11
2016,9,23,13,45,876.0,91.5,2.0,30.5,736.5,900.44,648.26
2016,9,23,14,0,872.0,89.0,2.0,31.0,713.0,869.88,628.39
2016,9,23,14,15,863.0,87.5,1.95,31.0,682.0,833.15,605.29
2016,9,23,14,30,854.0,86.0,1.9,31.0,651.0,793.85,580.42
2016,9,23,14,45,843.5,83.5,1.9,31.0,613.5,749.95,552.66
2016,9,23,15,0,833.0,81.0,1.9,31.0,576.0,704.06,523.23
2016,9,23,15,15,816.5,78.5,1.9,30.5,533.5,652.33,490.28
2016,9,23,15,30,800.0,76.0,1.9,30.0,491.0,602.88,456.17
2016,9,23,15,45,779.0,72.0,1.9,30.0,444.0,544.84,413.74
2016,9,23,16,0,758.0,68.0,1.9,30.0,397.0,487.0,370.06
2016,9,23,16,15,725.5,64.0,1.7,29.5,347.0,424.16,321.24
2016,9,23,16,30,693.0,60.0,1.5,29.0,297.0,363.45,272.41
2016,9,23,16,45,647.0,54.5,1.35,28.5,246.5,298.75,219.3
2016,9,23,17,0,601.0,49.0,1.2,28.0,196.0,238.54,168.41
2016,9,23,17,15,524.5,42.0,1.1,27.0,147.0,174.48,115.42
2016,9,23,17,30,448.0,35.0,1.0,26.0,98.0,119.37,70.54
2016,9,23,17,45,315.5,24.0,0.95,25.0,59.0,63.24,27.87
2016,9,23,18,0,183.0,13.0,0.9,24.0,20.0,21.53,0.0
2016,9,23,18,15,91.5,6.5,0.9,23.5,10.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,6,15,119.5,9.5,1.35,17.5,16.5,11.43,0.0
2016,9,24,6,30,239.0,19.0,1.6,18.0,33.0,39.11,2.57
2016,9,24,6,45,359.0,29.5,1.85,19.0,75.5,85.83,47.51
2016,9,24,7,0,479.0,40.0,2.1,20.0,118.0,145.59,94.82
2016,9,24,7,15,549.5,47.0,1.95,20.5,168.0,203.19,144.38
2016,9,24,7,30,620.0,54.0,1.8,21.0,218.0,268.94,200.95
2016,9,24,7,45,666.0,59.0,1.65,22.0,269.5,330.41,253.14
2016,9,24,8,0,712.0,64.0,1.5,23.0,321.0,396.41,306.78
2016,9,24,8,15,742.5,68.0,1.45,24.0,371.0,457.35,354.62
2016,9,24,8,30,773.0,72.0,1.4,25.0,421.0,520.01,401.53
2016,9,24,8,45,796.0,75.0,1.35,26.5,468.0,578.31,442.29
2016,9,24,9,0,819.0,78.0,1.3,28.0,515.0,636.79,481.15
2016,9,24,9,15,834.5,80.0,1.2,28.5,557.0,684.76,511.52
2016,9,24,9,30,850.0,82.0,1.1,29.0,599.0,735.0,541.59
2016,9,24,9,45,865.0,82.5,1.0,30.0,636.5,781.68,567.19
2016,9,24,10,0,880.0,83.0,0.9,31.0,674.0,826.54,590.69
2016,9,24,10,15,888.0,84.5,0.8,31.0,703.5,864.39,611.41
2016,9,24,10,30,896.0,86.0,0.7,31.0,733.0,899.44,629.97
2016,9,24,10,45,901.0,87.5,0.6,31.5,755.5,928.74,643.35
2016,9,24,11,0,906.0,89.0,0.5,32.0,778.0,954.72,654.47
2016,9,24,11,15,909.5,89.5,0.5,32.0,793.0,974.68,665.35
2016,9,24,11,30,913.0,90.0,0.5,32.0,808.0,991.01,674.24
2016,9,24,11,45,913.0,91.0,0.5,32.5,814.5,1000.75,678.04
2016,9,24,12,0,913.0,92.0,0.5,33.0,821.0,1006.64,679.78
2016,9,24,12,15,912.5,92.0,0.5,33.0,820.0,1007.06,679.91
2016,9,24,12,30,912.0,92.0,0.5,33.0,819.0,1003.62,678.0
2016,9,24,12,45,899.5,97.0,0.55,33.5,807.5,990.25,670.22
2016,9,24,13,0,887.0,102.0,0.6,34.0,796.0,973.32,660.57
2016,9,24,13,15,882.0,101.0,0.6,34.0,778.5,953.46,649.57
2016,9,24,13,30,877.0,100.0,0.6,34.0,761.0,930.17,636.62
2016,9,24,13,45,662.0,188.0,0.6,34.0,677.0,822.97,572.45
2016,9,24,14,0,447.0,276.0,0.6,34.0,593.0,704.19,494.75
2016,9,24,14,15,643.0,186.0,0.55,34.0,619.5,762.9,538.22
2016,9,24,14,30,839.0,96.0,0.5,34.0,646.0,791.07,555.97
2016,9,24,14,45,822.5,94.5,0.45,34.0,607.5,749.06,529.5
2016,9,24,15,0,806.0,93.0,0.4,34.0,569.0,700.24,499.3
2016,9,24,15,15,787.0,90.0,0.3,33.5,525.5,646.88,465.53
2016,9,24,15,30,768.0,87.0,0.2,33.0,482.0,592.91,429.4
2016,9,24,15,45,735.5,85.5,0.15,33.0,433.5,532.39,387.36
2016,9,24,16,0,703.0,84.0,0.1,33.0,385.0,474.18,345.66
2016,9,24,16,15,666.0,79.0,0.15,32.5,335.5,410.92,300.26
2016,9,24,16,30,629.0,74.0,0.2,32.0,286.0,350.44,254.9
2016,9,24,16,45,567.5,68.5,0.3,31.5,234.5,283.77,203.63
2016,9,24,17,0,506.0,63.0,0.4,31.0,183.0,223.51,155.62
2016,9,24,17,15,424.0,52.5,0.5,30.0,135.5,160.23,105.55
2016,9,24,17,30,342.0,42.0,0.6,29.0,88.0,106.84,63.76
2016,9,24,17,45,214.0,27.5,0.7,28.0,51.5,53.51,23.07
2016,9,24,18,0,86.0,13.0,0.8,27.0,15.0,16.47,0.0
2016,9,24,18,15,43.0,6.5,0.8,26.5,7.5,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,6,15,49.5,10.5,1.7,18.5,13.0,11.02,0.0
2016,9,25,6,30,99.0,21.0,1.9,19.0,26.0,29.18,0.0
2016,9,25,6,45,193.0,38.5,2.15,19.5,64.0,70.34,41.83
2016,9,25,7,0,287.0,56.0,2.4,20.0,102.0,121.02,82.24
2016,9,25,7,15,360.0,69.0,2.4,20.5,149.0,173.23,125.96
2016,9,25,7,30,433.0,82.0,2.4,21.0,196.0,234.21,177.46
2016,9,25,7,45,216.5,60.5,2.4,21.5,117.5,153.58,118.83
2016,9,25,8,0,0.0,39.0,2.4,22.0,39.0,36.21,24.48
2016,9,25,8,15,0.0,52.0,2.2,22.5,52.0,48.33,34.41
2016,9,25,8,30,0.0,65.0,2.0,23.0,65.0,60.47,44.15
2016,9,25,8,45,0.0,88.0,1.85,24.0,88.0,82.05,61.26
2016,9,25,9,0,0.0,111.0,1.7,25.0,111.0,104.11,78.4
2016,9,25,9,15,0.0,128.5,1.5,25.5,128.5,121.0,91.28
2016,9,25,9,30,0.0,146.0,1.3,26.0,146.0,137.98,104.03
2016,9,25,9,45,0.0,152.0,1.15,26.5,152.0,143.74,107.94
2016,9,25,10,0,0.0,158.0,1.0,27.0,158.0,149.54,111.86
2016,9,25,10,15,0.0,148.0,0.8,27.0,148.0,139.71,103.99
2016,9,25,10,30,0.0,138.0,0.6,27.0,138.0,129.98,96.27
2016,9,25,10,45,0.0,138.5,0.45,27.5,138.5,130.47,96.24
2016,9,25,11,0,0.0,139.0,0.3,28.0,139.0,130.96,96.19
2016,9,25,11,15,0.5,146.0,0.25,28.0,146.5,138.23,101.58
2016,9,25,11,30,1.0,153.0,0.2,28.0,154.0,145.54,106.95
2016,9,25,11,45,3.0,167.0,0.15,28.5,170.0,161.16,118.38
2016,9,25,12,0,5.0,181.0,0.1,29.0,186.0,176.86,129.69
2016,9,25,12,15,2.5,162.0,0.15,29.0,165.0,155.81,113.92
2016,9,25,12,30,0.0,143.0,0.2,29.0,144.0,134.87,98.3
2016,9,25,12,45,2.0,157.0,0.25,29.5,159.0,150.41,110.04
2016,9,25,13,0,4.0,171.0,0.3,30.0,174.0,165.98,121.56
2016,9,25,13,15,2.0,159.5,0.3,30.0,161.0,152.78,111.66
2016,9,25,13,30,0.0,148.0,0.3,30.0,148.0,139.69,101.92
2016,9,25,13,45,2.5,168.0,0.3,30.0,170.0,161.48,118.56
2016,9,25,14,0,5.0,188.0,0.3,30.0,192.0,183.37,135.04
2016,9,25,14,15,5.0,187.5,0.25,29.5,191.0,182.82,134.94
2016,9,25,14,30,5.0,187.0,0.2,29.0,190.0,182.29,135.01
2016,9,25,14,45,2.5,174.0,0.2,29.0,176.0,167.45,124.1
2016,9,25,15,0,0.0,161.0,0.2,29.0,162.0,152.86,113.38
2016,9,25,15,15,0.0,141.0,0.3,29.0,141.5,133.34,99.0
2016,9,25,15,30,0.0,121.0,0.4,29.0,121.0,113.94,84.47
2016,9,25,15,45,0.0,92.0,0.55,29.0,92.0,85.95,62.97
2016,9,25,16,0,0.0,63.0,0.7,29.0,63.0,58.59,41.53
2016,9,25,16,15,223.5,86.5,0.8,28.5,161.0,197.86,152.12
2016,9,25,16,30,447.0,110.0,0.9,28.0,259.0,307.96,232.77
2016,9,25,16,45,393.5,97.0,1.05,27.5,211.0,247.41,183.91
2016,9,25,17,0,340.0,84.0,1.2,27.0,163.0,192.78,139.49
2016,9,25,17,15,265.5,67.0,1.15,26.0,119.0,135.48,93.5
2016,9,25,17,30,191.0,50.0,1.1,25.0,75.0,85.32,53.94
2016,9,25,17,45,109.0,29.5,1.1,24.5,42.0,42.1,17.83
2016,9,25,18,0,27.0,9.0,1.1,24.0,9.0,9.8,0.0
2016,9,25,18,15,13.5,4.5,1.25,23.5,4.5,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,26,6,15,18.5,9.0,2.1,18.0,9.5,8.96,0.0
2016,9,26,6,30,37.0,18.0,2.2,18.0,19.0,20.31,0.0
2016,9,26,6,45,103.0,41.0,2.3,18.5,55.0,58.32,36.02
2016,9,26,7,0,169.0,64.0,2.4,19.0,91.0,102.63,72.04
2016,9,26,7,15,234.0,83.5,2.45,19.0,135.5,151.29,112.54
2016,9,26,7,30,299.0,103.0,2.5,19.0,180.0,207.92,160.28
2016,9,26,7,45,149.5,91.5,2.6,19.5,130.0,155.56,122.03
2016,9,26,8,0,0.0,80.0,2.7,20.0,80.0,74.82,56.81
2016,9,26,8,15,0.0,93.5,2.75,20.5,93.5,87.68,67.23
2016,9,26,8,30,0.0,107.0,2.8,21.0,107.0,100.6,77.42
2016,9,26,8,45,0.0,88.0,2.85,21.5,88.0,82.06,61.91
2016,9,26,9,0,0.0,69.0,2.9,22.0,69.0,64.22,47.09
2016,9,26,9,15,0.0,67.5,2.95,22.5,67.5,62.84,45.73
2016,9,26,9,30,0.0,66.0,3.0,23.0,66.0,61.46,44.39
2016,9,26,9,45,0.0,80.0,3.05,23.5,80.0,74.55,54.71
2016,9,26,10,0,0.0,94.0,3.1,24.0,94.0,87.67,64.93
2016,9,26,10,15,0.0,120.5,3.1,24.0,120.5,113.08,84.94
2016,9,26,10,30,0.0,147.0,3.1,24.0,147.0,138.74,104.98
2016,9,26,10,45,2.0,163.0,3.1,24.5,165.0,156.18,118.28
2016,9,26,11,0,4.0,179.0,3.1,25.0,183.0,173.79,131.62
2016,9,26,11,15,10.0,223.5,3.1,25.5,232.0,223.71,169.76
2016,9,26,11,30,16.0,268.0,3.1,26.0,281.0,274.47,207.81
2016,9,26,11,45,101.0,329.0,3.1,26.5,409.5,448.63,338.97
2016,9,26,12,0,186.0,390.0,3.1,27.0,538.0,599.97,447.74
2016,9,26,12,15,100.5,325.5,3.1,27.0,405.5,445.0,334.21
2016,9,26,12,30,15.0,261.0,3.1,27.0,273.0,266.52,200.3
2016,9,26,12,45,11.5,235.0,3.1,27.0,244.0,236.82,178.37
2016,9,26,13,0,8.0,209.0,3.1,27.0,215.0,207.38,156.08
2016,9,26,13,15,42.5,276.0,3.1,27.0,308.0,319.2,241.84
2016,9,26,13,30,77.0,343.0,3.1,27.0,401.0,423.03,319.19
2016,9,26,13,45,159.5,335.5,3.1,27.0,449.5,499.47,377.34
2016,9,26,14,0,242.0,328.0,3.1,27.0,498.0,558.3,422.1
2016,9,26,14,15,123.0,256.0,3.1,27.0,342.5,372.02,283.96
2016,9,26,14,30,4.0,184.0,3.1,27.0,187.0,178.58,134.82
2016,9,26,14,45,68.5,223.5,3.1,27.0,264.0,276.23,212.43
2016,9,26,15,0,133.0,263.0,3.1,27.0,341.0,371.92,286.11
2016,9,26,15,15,127.0,242.0,3.05,26.5,311.5,338.99,261.83
2016,9,26,15,30,121.0,221.0,3.0,26.0,282.0,306.41,237.88
2016,9,26,15,45,60.5,117.5,2.95,26.0,148.0,149.47,115.41
2016,9,26,16,0,0.0,14.0,2.9,26.0,14.0,12.98,4.97
2016,9,26,16,15,208.0,63.5,2.65,25.5,131.5,171.21,133.8
2016,9,26,16,30,416.0,113.0,2.4,25.0,249.0,297.27,229.62
2016,9,26,16,45,359.5,99.0,2.15,24.5,202.0,236.58,179.2
2016,9,26,17,0,303.0,85.0,1.9,24.0,155.0,182.23,133.99
2016,9,26,17,15,230.0,66.5,1.8,23.5,111.5,123.42,86.04
2016,9,26,17,30,157.0,48.0,1.7,23.0,68.0,77.27,49.2
2016,9,26,17,45,78.5,27.5,1.6,22.5,37.5,36.41,13.35
2016,9,26,18,0,0.0,7.0,1.5,22.0,7.0,6.67,0.0
2016,9,26,18,15,0.0,3.5,1.6,21.5,3.5,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,1.5,1.55,20.0,1.5,1.43,0.0
2016,9,27,6,30,0.0,3.0,1.5,20.0,3.0,2.77,0.0
2016,9,27,6,45,0.0,10.0,1.45,20.0,10.0,9.26,1.58
2016,9,27,7,0,0.0,17.0,1.4,20.0,17.0,15.75,7.33
2016,9,27,7,15,0.0,26.5,1.35,20.0,26.5,24.58,14.9
2016,9,27,7,30,0.0,36.0,1.3,20.0,36.0,33.42,22.44
2016,9,27,7,45,0.0,45.5,1.3,20.0,45.5,42.26,29.89
2016,9,27,8,0,0.0,55.0,1.3,20.0,55.0,51.12,37.24
2016,9,27,8,15,0.0,92.0,1.25,20.0,92.0,86.26,66.18
2016,9,27,8,30,0.0,129.0,1.2,20.0,129.0,122.33,95.32
2016,9,27,8,45,0.0,119.5,1.15,20.5,119.5,112.63,86.9
2016,9,27,9,0,0.0,110.0,1.1,21.0,110.0,103.19,78.85
2016,9,27,9,15,0.0,136.5,1.1,21.0,137.0,128.9,99.24
2016,9,27,9,30,0.0,163.0,1.1,21.0,164.0,154.84,119.47
2016,9,27,9,45,1.0,168.0,1.15,21.5,169.5,160.4,123.3
2016,9,27,10,0,2.0,173.0,1.2,22.0,175.0,166.07,127.27
2016,9,27,10,15,1.0,157.0,1.2,22.5,158.0,149.44,113.75
2016,9,27,10,30,0.0,141.0,1.2,23.0,141.0,132.93,100.44
2016,9,27,10,45,14.0,218.0,1.2,23.5,229.0,221.68,169.19
2016,9,27,11,0,28.0,295.0,1.2,24.0,317.0,326.03,246.84
2016,9,27,11,15,22.5,283.0,1.2,24.0,301.0,295.97,223.67
2016,9,27,11,30,17.0,271.0,1.2,24.0,285.0,278.61,210.57
2016,9,27,11,45,14.0,251.5,1.25,24.5,263.0,256.01,193.27
2016,9,27,12,0,11.0,232.0,1.3,25.0,241.0,233.49,176.01
2016,9,27,12,15,10.5,232.0,1.3,25.0,240.5,233.0,175.7
2016,9,27,12,30,10.0,232.0,1.3,25.0,240.0,232.49,175.32
2016,9,27,12,45,180.5,288.5,1.3,25.5,427.5,480.85,362.9
2016,9,27,13,0,351.0,345.0,1.3,26.0,615.0,717.2,526.7
2016,9,27,13,15,481.0,290.5,1.3,26.0,651.5,785.99,574.03
2016,9,27,13,30,611.0,236.0,1.3,26.0,688.0,839.8,612.53
2016,9,27,13,45,446.5,277.5,1.3,26.5,601.5,717.47,526.57
2016,9,27,14,0,282.0,319.0,1.3,27.0,515.0,594.88,439.74
2016,9,27,14,15,296.5,299.5,1.2,26.5,497.5,575.87,428.92
2016,9,27,14,30,311.0,280.0,1.1,26.0,480.0,554.86,415.66
2016,9,27,14,45,270.0,268.0,1.05,26.0,434.0,497.59,374.88
2016,9,27,15,0,229.0,256.0,1.0,26.0,388.0,433.56,328.97
2016,9,27,15,15,337.0,214.5,0.9,26.0,392.0,459.69,350.31
2016,9,27,15,30,445.0,173.0,0.8,26.0,396.0,474.28,361.62
2016,9,27,15,45,314.5,172.5,0.75,26.0,322.0,366.8,281.12
2016,9,27,16,0,184.0,172.0,0.7,26.0,248.0,274.37,210.91
2016,9,27,16,15,153.5,155.0,0.65,25.5,213.0,231.96,178.66
2016,9,27,16,30,123.0,138.0,0.6,25.0,178.0,192.85,148.11
2016,9,27,16,45,97.5,114.5,0.6,24.5,142.5,152.03,115.72
2016,9,27,17,0,72.0,91.0,0.6,24.0,107.0,111.23,82.86
2016,9,27,17,15,45.5,66.5,0.6,23.5,75.5,76.05,54.34
2016,9,27,17,30,19.0,42.0,0.6,23.0,44.0,44.24,28.56
2016,9,27,17,45,9.5,21.0,0.65,22.5,22.0,20.91,4.52
2016,9,27,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,15,32.0,8.5,1.25,16.0,10.0,8.8,0.0
2016,9,28,6,30,64.0,17.0,1.3,16.0,20.0,21.93,0.0
2016,9,28,6,45,157.5,36.5,1.4,16.5,57.0,64.02,37.94
2016,9,28,7,0,251.0,56.0,1.5,17.0,94.0,114.39,78.82
2016,9,28,7,15,324.0,71.0,1.25,17.5,140.0,166.39,122.39
2016,9,28,7,30,397.0,86.0,1.0,18.0,186.0,227.22,173.47
2016,9,28,7,45,446.0,97.5,0.8,19.0,234.0,283.44,220.08
2016,9,28,8,0,495.0,109.0,0.6,20.0,282.0,344.78,268.78
2016,9,28,8,15,251.0,129.5,0.6,20.5,217.5,265.57,208.96
2016,9,28,8,30,7.0,150.0,0.6,21.0,153.0,147.39,114.29
2016,9,28,8,45,45.5,188.0,0.65,22.0,211.5,215.83,168.45
2016,9,28,9,0,84.0,226.0,0.7,23.0,270.0,283.61,219.79
2016,9,28,9,15,158.0,246.5,0.9,23.5,337.5,369.97,285.34
2016,9,28,9,30,232.0,267.0,1.1,24.0,405.0,454.54,348.04
2016,9,28,9,45,283.0,275.5,1.35,25.0,454.0,523.83,397.51
2016,9,28,10,0,334.0,284.0,1.6,26.0,503.0,586.33,441.44
2016,9,28,10,15,261.5,311.5,1.7,26.0,488.0,566.1,424.69
2016,9,28,10,30,189.0,339.0,1.8,26.0,473.0,528.37,396.07
2016,9,28,10,45,155.5,349.5,1.9,26.5,462.5,514.49,384.62
2016,9,28,11,0,122.0,360.0,2.0,27.0,452.0,498.46,371.42
2016,9,28,11,15,138.5,369.5,2.1,27.0,475.5,527.04,392.26
2016,9,28,11,30,155.0,379.0,2.2,27.0,499.0,555.53,412.71
2016,9,28,11,45,105.0,364.5,2.35,27.5,446.5,478.41,356.19
2016,9,28,12,0,55.0,350.0,2.5,28.0,394.0,413.96,308.21
2016,9,28,12,15,40.0,324.0,2.5,28.0,356.0,370.77,276.74
2016,9,28,12,30,25.0,298.0,2.5,28.0,318.0,314.33,235.13
2016,9,28,12,45,25.5,293.5,2.55,28.0,313.5,310.06,232.34
2016,9,28,13,0,26.0,289.0,2.6,28.0,309.0,318.49,238.78
2016,9,28,13,15,106.0,322.5,2.55,28.0,401.0,442.77,332.42
2016,9,28,13,30,186.0,356.0,2.5,28.0,493.0,550.87,411.28
2016,9,28,13,45,278.5,325.0,2.5,28.0,522.0,606.91,453.27
2016,9,28,14,0,371.0,294.0,2.5,28.0,551.0,644.39,482.25
2016,9,28,14,15,239.0,293.5,2.4,27.5,456.5,509.82,384.9
2016,9,28,14,30,107.0,293.0,2.3,27.0,362.0,384.77,292.06
2016,9,28,14,45,53.5,208.0,2.25,27.0,242.5,248.56,189.95
2016,9,28,15,0,0.0,123.0,2.2,27.0,123.0,115.71,86.44
2016,9,28,15,15,0.0,110.0,2.05,26.5,110.0,103.19,77.16
2016,9,28,15,30,0.0,97.0,1.9,26.0,97.0,90.72,67.63
2016,9,28,15,45,35.5,132.0,1.8,26.0,146.5,149.94,115.54
2016,9,28,16,0,71.0,167.0,1.7,26.0,196.0,204.07,158.3
2016,9,28,16,15,60.0,146.0,1.55,25.5,168.0,173.55,134.28
2016,9,28,16,30,49.0,125.0,1.4,25.0,140.0,144.3,111.13
2016,9,28,16,45,34.5,102.0,1.25,25.0,112.0,113.04,85.85
2016,9,28,17,0,20.0,79.0,1.1,25.0,84.0,83.6,61.86
2016,9,28,17,15,10.0,56.5,1.05,24.5,59.0,56.03,39.29
2016,9,28,17,30,0.0,34.0,1.0,24.0,34.0,32.01,19.43
2016,9,28,17,45,0.0,17.0,1.0,23.5,17.0,15.78,0.12
2016,9,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,6,15,53.0,8.5,1.35,19.0,10.5,8.1,0.0
2016,9,29,6,30,106.0,17.0,1.6,19.0,21.0,25.88,0.0
2016,9,29,6,45,212.0,33.0,1.85,19.5,59.0,68.5,38.28
2016,9,29,7,0,318.0,49.0,2.1,20.0,97.0,121.28,80.83
2016,9,29,7,15,394.5,61.0,2.25,20.0,143.5,175.19,126.46
2016,9,29,7,30,471.0,73.0,2.4,20.0,190.0,240.4,182.2
2016,9,29,7,45,235.5,93.5,2.55,20.5,152.0,191.88,150.05
2016,9,29,8,0,0.0,114.0,2.7,21.0,114.0,108.65,84.35
2016,9,29,8,15,17.5,141.5,2.8,21.5,149.0,144.56,113.43
2016,9,29,8,30,35.0,169.0,2.9,22.0,184.0,188.34,148.29
2016,9,29,8,45,68.5,198.0,3.05,22.5,232.0,240.88,189.82
2016,9,29,9,0,102.0,227.0,3.2,23.0,280.0,296.88,233.39
2016,9,29,9,15,188.5,242.5,3.2,23.5,350.5,387.42,303.69
2016,9,29,9,30,275.0,258.0,3.2,24.0,421.0,486.93,378.75
2016,9,29,9,45,221.0,282.5,3.2,24.5,419.0,472.47,365.05
2016,9,29,10,0,167.0,307.0,3.2,25.0,417.0,463.12,355.36
2016,9,29,10,15,189.0,321.0,3.2,25.0,450.5,503.06,384.77
2016,9,29,10,30,211.0,335.0,3.2,25.0,484.0,543.74,414.18
2016,9,29,10,45,136.0,334.5,3.2,25.5,431.5,480.45,364.67
2016,9,29,11,0,61.0,334.0,3.2,26.0,379.0,400.08,302.59
2016,9,29,11,15,34.0,265.0,3.2,26.0,290.5,300.38,227.92
2016,9,29,11,30,7.0,196.0,3.2,26.0,202.0,193.71,146.18
2016,9,29,11,45,3.5,165.0,3.2,26.0,168.0,159.79,120.08
2016,9,29,12,0,0.0,134.0,3.2,26.0,134.0,126.2,93.91
2016,9,29,12,15,12.0,215.0,3.25,26.0,225.0,217.58,164.91
2016,9,29,12,30,24.0,296.0,3.3,26.0,316.0,311.46,236.06
2016,9,29,12,45,119.0,332.5,3.35,26.5,424.0,469.94,355.63
2016,9,29,13,0,214.0,369.0,3.4,27.0,532.0,599.34,449.86
2016,9,29,13,15,235.0,356.5,3.35,26.5,532.0,601.42,452.47
2016,9,29,13,30,256.0,344.0,3.3,26.0,532.0,614.59,463.48
2016,9,29,13,45,238.0,334.0,3.3,26.0,503.5,568.22,430.54
2016,9,29,14,0,220.0,324.0,3.3,26.0,475.0,534.71,406.66
2016,9,29,14,15,110.0,215.5,3.15,26.0,291.0,317.49,244.53
2016,9,29,14,30,0.0,107.0,3.0,26.0,107.0,100.12,74.15
2016,9,29,14,45,30.5,174.0,2.95,26.0,191.0,195.48,150.34
2016,9,29,15,0,61.0,241.0,2.9,26.0,275.0,287.71,222.1
2016,9,29,15,15,81.0,226.0,2.8,25.5,268.0,282.79,219.36
2016,9,29,15,30,101.0,211.0,2.7,25.0,261.0,275.9,215.17
2016,9,29,15,45,313.5,167.0,2.65,25.0,298.0,359.29,282.23
2016,9,29,16,0,526.0,123.0,2.6,25.0,335.0,412.07,322.29
2016,9,29,16,15,482.0,113.5,2.4,24.5,287.5,351.06,273.21
2016,9,29,16,30,438.0,104.0,2.2,24.0,240.0,294.1,226.63
2016,9,29,16,45,367.5,92.0,2.0,24.0,192.0,229.82,173.43
2016,9,29,17,0,297.0,80.0,1.8,24.0,144.0,173.55,126.54
