Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,10,6,45,239.5,15.5,1.95,7.5,43.0,54.31,14.22
2016,10,10,7,0,479.0,31.0,2.2,8.0,86.0,137.39,89.27
2016,10,10,7,15,567.5,38.5,2.35,8.5,136.5,199.75,145.78
2016,10,10,7,30,656.0,46.0,2.5,9.0,187.0,272.2,211.31
2016,10,10,7,45,708.5,51.0,2.65,10.0,239.5,337.7,270.9
2016,10,10,8,0,761.0,56.0,2.8,11.0,292.0,408.0,332.64
2016,10,10,8,15,796.0,59.5,2.9,11.5,343.5,472.27,388.09
2016,10,10,8,30,831.0,63.0,3.0,12.0,395.0,538.5,443.12
2016,10,10,8,45,855.5,65.5,3.2,12.5,443.0,595.46,489.47
2016,10,10,9,0,880.0,68.0,3.4,13.0,491.0,655.41,536.65
2016,10,10,9,15,897.0,70.0,3.35,13.5,534.0,709.29,575.52
2016,10,10,9,30,914.0,72.0,3.3,14.0,577.0,761.88,611.64
2016,10,10,9,45,928.0,73.0,3.3,14.5,614.0,809.36,643.53
2016,10,10,10,0,942.0,74.0,3.3,15.0,651.0,854.68,673.38
2016,10,10,10,15,950.5,75.5,3.25,15.5,681.0,893.52,697.88
2016,10,10,10,30,959.0,77.0,3.2,16.0,711.0,929.32,719.96
2016,10,10,10,45,965.0,77.5,3.15,16.5,733.0,958.49,737.21
2016,10,10,11,0,971.0,78.0,3.1,17.0,755.0,984.12,751.96
2016,10,10,11,15,974.0,78.5,3.05,17.0,769.0,1003.26,763.7
2016,10,10,11,30,977.0,79.0,3.0,17.0,783.0,1018.5,772.92
2016,10,10,11,45,978.0,79.5,3.0,17.5,789.0,1027.85,777.29
2016,10,10,12,0,979.0,80.0,3.0,18.0,795.0,1033.13,779.11
2016,10,10,12,15,978.0,80.0,2.95,18.0,792.0,1031.8,777.73
2016,10,10,12,30,977.0,80.0,2.9,18.0,789.0,1026.38,773.82
2016,10,10,12,45,974.0,79.5,2.85,18.0,778.0,1014.43,765.74
2016,10,10,13,0,971.0,79.0,2.8,18.0,767.0,998.51,755.2
2016,10,10,13,15,966.0,78.0,2.75,18.0,747.5,976.31,740.57
2016,10,10,13,30,961.0,77.0,2.7,18.0,728.0,950.42,723.57
2016,10,10,13,45,953.0,76.0,2.7,18.5,701.0,918.39,701.52
2016,10,10,14,0,945.0,75.0,2.7,19.0,674.0,883.16,677.3
2016,10,10,14,15,934.5,73.5,2.65,18.5,640.0,842.32,651.25
2016,10,10,14,30,924.0,72.0,2.6,18.0,606.0,798.88,623.07
2016,10,10,14,45,909.0,70.0,2.55,18.0,565.5,749.21,588.9
2016,10,10,15,0,894.0,68.0,2.5,18.0,525.0,697.82,553.06
2016,10,10,15,15,873.0,65.5,2.35,17.5,479.0,640.6,511.46
2016,10,10,15,30,852.0,63.0,2.2,17.0,433.0,582.86,467.17
2016,10,10,15,45,823.5,60.0,2.1,17.0,383.5,523.11,419.19
2016,10,10,16,0,795.0,57.0,2.0,17.0,334.0,461.05,367.91
2016,10,10,16,15,751.5,53.0,1.75,16.0,281.5,392.69,310.84
2016,10,10,16,30,708.0,49.0,1.5,15.0,229.0,327.74,254.47
2016,10,10,16,45,640.0,43.0,1.3,14.5,177.5,256.71,191.81
2016,10,10,17,0,572.0,37.0,1.1,14.0,126.0,192.86,134.57
2016,10,10,17,15,447.0,27.5,1.1,13.0,81.0,122.17,74.2
2016,10,10,17,30,322.0,18.0,1.1,12.0,36.0,63.72,0.0
2016,10,10,17,45,161.0,9.0,1.1,11.5,18.0,20.29,0.0
2016,10,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,10,11,6,45,232.0,15.0,1.95,6.5,41.0,52.5,10.08
2016,10,11,7,0,464.0,30.0,2.2,7.0,82.0,133.27,86.39
2016,10,11,7,15,553.5,37.5,2.15,7.5,131.5,194.87,142.42
2016,10,11,7,30,643.0,45.0,2.1,8.0,181.0,266.69,207.35
2016,10,11,7,45,698.5,49.5,2.1,9.0,233.0,331.92,266.55
2016,10,11,8,0,754.0,54.0,2.1,10.0,285.0,402.3,328.03
2016,10,11,8,15,788.5,57.5,2.15,10.5,336.0,465.8,382.62
2016,10,11,8,30,823.0,61.0,2.2,11.0,387.0,531.24,436.68
2016,10,11,8,45,848.0,63.5,2.25,12.0,434.5,587.96,481.26
2016,10,11,9,0,873.0,66.0,2.3,13.0,482.0,647.76,526.38
2016,10,11,9,15,889.5,68.0,2.25,13.5,524.5,700.88,563.94
2016,10,11,9,30,906.0,70.0,2.2,14.0,567.0,752.68,598.72
2016,10,11,9,45,919.0,71.5,2.2,14.5,603.5,799.55,629.56
2016,10,11,10,0,932.0,73.0,2.2,15.0,640.0,844.23,658.33
2016,10,11,10,15,770.0,133.0,2.15,15.0,616.5,815.89,636.23
2016,10,11,10,30,608.0,193.0,2.1,15.0,593.0,763.34,596.87
2016,10,11,10,45,783.0,136.0,2.05,15.5,667.5,868.11,669.65
2016,10,11,11,0,958.0,79.0,2.0,16.0,742.0,971.85,736.78
2016,10,11,11,15,961.0,79.5,1.95,16.5,756.0,990.7,745.53
2016,10,11,11,30,964.0,80.0,1.9,17.0,770.0,1005.7,752.71
2016,10,11,11,45,964.0,81.0,1.85,17.5,775.5,1014.51,755.91
2016,10,11,12,0,964.0,82.0,1.8,18.0,781.0,1019.29,756.65
2016,10,11,12,15,963.0,81.5,1.75,18.0,778.5,1017.32,754.61
2016,10,11,12,30,962.0,81.0,1.7,18.0,776.0,1011.32,750.19
2016,10,11,12,45,958.5,81.0,1.7,18.0,764.5,999.56,742.93
2016,10,11,13,0,955.0,81.0,1.7,18.0,753.0,983.92,733.33
2016,10,11,13,15,950.0,80.0,1.7,18.0,734.0,961.95,719.7
2016,10,11,13,30,945.0,79.0,1.7,18.0,715.0,936.36,703.78
2016,10,11,13,45,809.0,119.0,1.7,18.0,648.5,847.84,645.16
2016,10,11,14,0,673.0,159.0,1.7,18.0,582.0,758.8,585.34
2016,10,11,14,15,650.0,155.0,1.7,18.0,546.5,712.88,554.49
2016,10,11,14,30,627.0,151.0,1.7,18.0,511.0,666.1,521.51
2016,10,11,14,45,751.5,110.5,1.75,18.0,512.0,685.89,539.12
2016,10,11,15,0,876.0,70.0,1.8,18.0,513.0,685.66,540.53
2016,10,11,15,15,802.0,73.0,1.75,17.5,450.5,605.58,481.64
2016,10,11,15,30,728.0,76.0,1.7,17.0,388.0,525.71,421.12
2016,10,11,15,45,750.0,67.0,1.7,17.0,355.5,489.46,392.04
2016,10,11,16,0,772.0,58.0,1.7,17.0,323.0,449.1,357.81
2016,10,11,16,15,728.0,53.5,1.5,16.0,272.0,381.35,301.27
2016,10,11,16,30,684.0,49.0,1.3,15.0,221.0,317.12,245.67
2016,10,11,16,45,611.5,43.0,1.15,14.5,170.0,246.27,183.49
2016,10,11,17,0,539.0,37.0,1.0,14.0,119.0,183.14,127.28
2016,10,11,17,15,411.0,27.0,1.0,13.0,75.0,113.74,67.95
2016,10,11,17,30,283.0,17.0,1.0,12.0,31.0,56.65,0.0
2016,10,11,17,45,141.5,8.5,1.05,11.5,15.5,18.16,0.0
2016,10,11,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,10,12,6,45,210.5,16.0,1.85,6.5,38.5,50.33,5.29
2016,10,12,7,0,421.0,32.0,2.1,7.0,77.0,127.83,83.1
2016,10,12,7,15,514.5,40.5,2.1,7.5,126.0,188.68,138.25
2016,10,12,7,30,608.0,49.0,2.1,8.0,175.0,260.45,202.76
2016,10,12,7,45,664.5,54.5,2.1,9.0,227.0,323.9,260.29
2016,10,12,8,0,721.0,60.0,2.1,10.0,279.0,393.92,321.39
2016,10,12,8,15,758.0,64.0,2.0,11.0,329.5,457.46,374.84
2016,10,12,8,30,795.0,68.0,1.9,12.0,380.0,523.23,427.58
2016,10,12,8,45,821.0,71.5,1.85,13.0,427.5,583.66,474.01
2016,10,12,9,0,847.0,75.0,1.8,14.0,475.0,644.4,518.65
2016,10,12,9,15,865.0,77.0,1.7,14.5,517.0,697.8,556.03
2016,10,12,9,30,883.0,79.0,1.6,15.0,559.0,745.22,586.51
2016,10,12,9,45,897.5,80.5,1.55,15.5,596.0,792.29,616.45
2016,10,12,10,0,912.0,82.0,1.5,16.0,633.0,837.33,644.3
2016,10,12,10,15,921.0,83.5,1.45,16.0,662.5,875.45,668.11
2016,10,12,10,30,930.0,85.0,1.4,16.0,692.0,910.68,689.73
2016,10,12,10,45,936.0,86.0,1.35,16.5,714.0,939.56,705.58
2016,10,12,11,0,942.0,87.0,1.3,17.0,736.0,965.01,719.07
2016,10,12,11,15,945.5,87.5,1.25,17.0,749.5,983.99,729.64
2016,10,12,11,30,949.0,88.0,1.2,17.0,763.0,999.2,737.87
2016,10,12,11,45,950.0,88.0,1.15,17.5,768.5,1007.6,740.45
2016,10,12,12,0,951.0,88.0,1.1,18.0,774.0,1012.04,740.68
2016,10,12,12,15,949.5,88.0,1.0,18.0,771.0,1010.13,737.44
2016,10,12,12,30,948.0,88.0,0.9,18.0,768.0,1004.24,731.86
2016,10,12,12,45,944.0,87.5,0.8,18.5,756.5,991.51,720.75
2016,10,12,13,0,940.0,87.0,0.7,19.0,745.0,974.96,707.47
2016,10,12,13,15,934.0,86.5,0.55,19.0,725.5,952.88,691.14
2016,10,12,13,30,928.0,86.0,0.4,19.0,706.0,927.3,672.8
2016,10,12,13,45,919.5,84.5,0.3,19.5,679.0,895.04,650.3
2016,10,12,14,0,911.0,83.0,0.2,20.0,652.0,859.74,626.19
2016,10,12,14,15,899.0,81.5,0.2,20.0,618.0,818.79,601.42
2016,10,12,14,30,887.0,80.0,0.2,20.0,584.0,775.48,574.84
2016,10,12,14,45,870.0,78.0,0.2,20.0,543.5,725.85,543.64
2016,10,12,15,0,853.0,76.0,0.2,20.0,503.0,679.07,513.88
2016,10,12,15,15,831.0,73.0,0.25,19.5,458.0,622.1,475.82
2016,10,12,15,30,809.0,70.0,0.3,19.0,413.0,564.8,435.84
2016,10,12,15,45,778.0,66.0,0.4,19.0,364.0,501.56,389.36
2016,10,12,16,0,747.0,62.0,0.5,19.0,315.0,439.64,341.63
2016,10,12,16,15,700.5,57.0,0.5,18.5,263.5,371.69,287.03
2016,10,12,16,30,654.0,52.0,0.5,18.0,212.0,307.58,233.24
2016,10,12,16,45,579.0,45.0,0.55,17.5,162.0,237.94,174.11
2016,10,12,17,0,504.0,38.0,0.6,17.0,112.0,175.46,120.0
2016,10,12,17,15,370.5,27.0,0.65,16.5,69.5,106.53,61.74
2016,10,12,17,30,237.0,16.0,0.7,16.0,27.0,49.19,0.0
2016,10,12,17,45,118.5,8.0,0.8,15.5,13.5,7.63,0.0
2016,10,12,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,45,194.5,15.0,1.05,9.0,35.5,46.76,0.0
2016,10,13,7,0,389.0,30.0,1.1,10.0,71.0,119.25,75.89
2016,10,13,7,15,480.5,38.5,1.2,10.5,117.5,177.44,128.0
2016,10,13,7,30,572.0,47.0,1.3,11.0,164.0,246.37,189.0
2016,10,13,7,45,624.5,53.0,1.4,12.0,213.5,307.71,243.81
2016,10,13,8,0,677.0,59.0,1.5,13.0,263.0,373.03,300.26
2016,10,13,8,15,713.5,63.5,1.5,13.5,311.0,434.35,351.95
2016,10,13,8,30,750.0,68.0,1.5,14.0,359.0,497.95,403.42
2016,10,13,8,45,771.5,72.0,1.55,15.0,403.5,553.9,446.52
2016,10,13,9,0,793.0,76.0,1.6,16.0,448.0,609.85,487.98
2016,10,13,9,15,810.5,79.0,1.7,16.5,488.5,661.56,525.89
2016,10,13,9,30,828.0,82.0,1.8,17.0,529.0,712.25,560.67
2016,10,13,9,45,838.5,84.5,1.9,18.0,563.0,755.64,588.58
2016,10,13,10,0,849.0,87.0,2.0,19.0,597.0,791.09,610.5
2016,10,13,10,15,857.5,88.5,2.0,19.5,625.0,826.72,632.68
2016,10,13,10,30,866.0,90.0,2.0,20.0,653.0,859.66,652.75
2016,10,13,10,45,867.5,93.5,2.05,20.5,672.5,885.8,668.54
2016,10,13,11,0,869.0,97.0,2.1,21.0,692.0,908.57,682.1
2016,10,13,11,15,872.0,97.5,2.05,21.0,704.5,925.85,692.32
2016,10,13,11,30,875.0,98.0,2.0,21.0,717.0,939.64,700.33
2016,10,13,11,45,874.0,99.0,2.0,21.5,721.5,946.65,703.19
2016,10,13,12,0,873.0,100.0,2.0,22.0,726.0,950.01,703.84
2016,10,13,12,15,872.0,100.0,1.9,22.0,723.0,948.56,701.72
2016,10,13,12,30,871.0,100.0,1.8,22.0,720.0,943.46,697.36
2016,10,13,12,45,868.5,98.5,1.75,22.5,709.5,931.62,688.04
2016,10,13,13,0,866.0,97.0,1.7,23.0,699.0,916.25,676.63
2016,10,13,13,15,860.0,96.0,1.6,23.0,680.5,894.83,662.1
2016,10,13,13,30,854.0,95.0,1.5,23.0,662.0,870.19,645.59
2016,10,13,13,45,843.0,94.5,1.45,23.5,635.5,838.77,624.03
2016,10,13,14,0,832.0,94.0,1.4,24.0,609.0,810.96,605.01
2016,10,13,14,15,819.5,92.0,1.3,24.0,576.5,771.17,578.44
2016,10,13,14,30,807.0,90.0,1.2,24.0,544.0,729.29,550.41
2016,10,13,14,45,786.0,88.5,1.1,24.0,505.0,680.0,517.02
2016,10,13,15,0,765.0,87.0,1.0,24.0,466.0,629.83,481.93
2016,10,13,15,15,741.0,83.5,0.9,24.0,423.0,574.97,441.78
2016,10,13,15,30,717.0,80.0,0.8,24.0,380.0,520.2,400.68
2016,10,13,15,45,679.0,76.0,0.75,24.0,333.0,459.42,354.28
2016,10,13,16,0,641.0,72.0,0.7,24.0,286.0,399.35,306.99
2016,10,13,16,15,591.5,65.5,0.65,23.5,238.0,334.32,255.02
2016,10,13,16,30,542.0,59.0,0.6,23.0,190.0,273.76,204.82
2016,10,13,16,45,459.5,50.5,0.6,22.5,143.0,205.75,148.44
2016,10,13,17,0,377.0,42.0,0.6,22.0,96.0,146.98,99.2
2016,10,13,17,15,254.5,28.5,0.55,21.5,58.5,85.67,48.07
2016,10,13,17,30,132.0,15.0,0.5,21.0,21.0,30.82,0.0
2016,10,13,17,45,66.0,7.5,0.45,21.0,10.5,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,14,6,45,112.0,19.0,2.45,10.5,30.5,38.29,0.0
2016,10,14,7,0,224.0,38.0,2.6,11.0,61.0,93.43,60.78
2016,10,14,7,15,315.5,52.5,2.65,11.5,105.0,147.25,107.96
2016,10,14,7,30,407.0,67.0,2.7,12.0,149.0,212.16,164.49
2016,10,14,7,45,307.5,90.5,2.75,12.5,162.0,224.18,180.15
2016,10,14,8,0,208.0,114.0,2.8,13.0,175.0,218.33,178.28
2016,10,14,8,15,289.0,125.0,2.75,13.5,226.5,281.81,231.77
2016,10,14,8,30,370.0,136.0,2.7,14.0,278.0,361.56,297.27
2016,10,14,8,45,288.0,167.5,2.7,14.5,286.5,358.41,293.68
2016,10,14,9,0,206.0,199.0,2.7,15.0,295.0,345.83,281.89
2016,10,14,9,15,318.0,198.0,2.55,15.5,361.5,440.2,357.27
2016,10,14,9,30,430.0,197.0,2.4,16.0,428.0,545.18,437.83
2016,10,14,9,45,311.0,235.5,2.25,16.5,408.0,503.05,400.99
2016,10,14,10,0,192.0,274.0,2.1,17.0,388.0,450.47,356.64
2016,10,14,10,15,376.0,239.5,1.95,17.0,477.0,583.42,460.39
2016,10,14,10,30,560.0,205.0,1.8,17.0,566.0,728.11,566.79
2016,10,14,10,45,471.5,246.0,1.7,17.5,556.5,708.98,546.9
2016,10,14,11,0,383.0,287.0,1.6,18.0,547.0,671.55,515.91
2016,10,14,11,15,339.5,304.5,1.5,18.0,539.0,657.63,503.97
2016,10,14,11,30,296.0,322.0,1.4,18.0,531.0,641.08,489.96
2016,10,14,11,45,233.0,333.5,1.35,18.5,499.0,583.0,445.8
2016,10,14,12,0,170.0,345.0,1.3,19.0,467.0,537.36,410.34
2016,10,14,12,15,159.5,343.5,1.2,19.0,457.5,525.6,401.39
2016,10,14,12,30,149.0,342.0,1.1,19.0,448.0,513.24,391.76
2016,10,14,12,45,167.0,336.0,1.0,19.0,453.0,521.81,398.2
2016,10,14,13,0,185.0,330.0,0.9,19.0,458.0,529.32,403.65
2016,10,14,13,15,209.0,318.5,0.8,19.0,459.0,534.68,407.8
2016,10,14,13,30,233.0,307.0,0.7,19.0,460.0,538.35,410.69
2016,10,14,13,45,263.0,288.5,0.65,19.5,455.5,549.72,418.74
2016,10,14,14,0,293.0,270.0,0.6,20.0,451.0,545.6,415.88
2016,10,14,14,15,509.5,197.0,0.6,19.5,490.5,637.84,487.54
2016,10,14,14,30,726.0,124.0,0.6,19.0,530.0,707.3,540.06
2016,10,14,14,45,699.0,122.0,0.6,19.0,490.5,655.89,503.56
2016,10,14,15,0,672.0,120.0,0.6,19.0,451.0,604.31,467.29
2016,10,14,15,15,643.5,115.0,0.65,19.0,407.5,548.73,427.68
2016,10,14,15,30,615.0,110.0,0.7,19.0,364.0,493.91,387.25
2016,10,14,15,45,567.0,104.5,0.8,19.0,317.0,429.3,338.21
2016,10,14,16,0,519.0,99.0,0.9,19.0,270.0,365.53,288.02
2016,10,14,16,15,463.5,89.0,0.85,18.5,222.5,301.42,235.87
2016,10,14,16,30,408.0,79.0,0.8,18.0,175.0,242.81,186.7
2016,10,14,16,45,331.5,65.0,0.75,17.5,130.5,179.39,133.34
2016,10,14,17,0,255.0,51.0,0.7,17.0,86.0,124.92,87.3
2016,10,14,17,15,127.5,33.5,0.75,16.0,51.0,63.32,36.02
2016,10,14,17,30,0.0,16.0,0.8,15.0,16.0,15.25,0.0
2016,10,14,17,45,0.0,8.0,0.85,14.5,8.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,45,68.5,18.5,1.05,10.5,25.5,29.9,0.0
2016,10,15,7,0,137.0,37.0,1.2,11.0,51.0,71.49,46.13
2016,10,15,7,15,206.5,55.0,1.2,11.5,89.5,117.36,86.29
2016,10,15,7,30,276.0,73.0,1.2,12.0,128.0,176.27,136.99
2016,10,15,7,45,351.5,80.5,1.25,12.5,171.0,230.2,183.68
2016,10,15,8,0,427.0,88.0,1.3,13.0,214.0,292.29,236.65
2016,10,15,8,15,413.5,108.5,1.3,13.5,248.0,332.46,270.79
2016,10,15,8,30,400.0,129.0,1.3,14.0,282.0,370.28,301.59
2016,10,15,8,45,429.0,142.0,1.3,14.5,324.0,423.02,343.19
2016,10,15,9,0,458.0,155.0,1.3,15.0,366.0,477.51,384.78
2016,10,15,9,15,420.0,180.5,1.2,15.5,387.5,500.81,400.01
2016,10,15,9,30,382.0,206.0,1.1,16.0,409.0,509.36,403.94
2016,10,15,9,45,408.5,215.0,1.05,16.5,445.5,565.72,444.13
2016,10,15,10,0,435.0,224.0,1.0,17.0,482.0,612.45,476.05
2016,10,15,10,15,582.5,186.5,0.95,17.5,549.5,709.16,545.54
2016,10,15,10,30,730.0,149.0,0.9,18.0,617.0,817.66,617.61
2016,10,15,10,45,740.0,151.0,0.9,18.5,638.0,846.96,633.76
2016,10,15,11,0,750.0,153.0,0.9,19.0,659.0,873.67,649.13
2016,10,15,11,15,755.5,154.0,0.9,19.0,673.0,892.31,660.43
2016,10,15,11,30,761.0,155.0,0.9,19.0,687.0,907.89,669.91
2016,10,15,11,45,764.0,155.0,0.9,19.5,692.5,916.79,673.93
2016,10,15,12,0,767.0,155.0,0.9,20.0,698.0,922.4,676.02
2016,10,15,12,15,766.5,155.0,0.9,20.0,695.5,921.37,675.31
2016,10,15,12,30,766.0,155.0,0.9,20.0,693.0,917.0,672.68
2016,10,15,12,45,799.0,135.5,0.95,20.5,689.5,913.3,670.29
2016,10,15,13,0,832.0,116.0,1.0,21.0,686.0,910.87,668.84
2016,10,15,13,15,606.5,194.0,1.0,21.0,604.0,784.61,585.67
2016,10,15,13,30,381.0,272.0,1.0,21.0,522.0,641.52,484.1
2016,10,15,13,45,589.5,191.5,1.05,21.0,560.0,732.32,554.79
2016,10,15,14,0,798.0,111.0,1.1,21.0,598.0,798.48,601.55
2016,10,15,14,15,784.0,108.5,1.1,21.0,565.0,757.94,574.27
2016,10,15,14,30,770.0,106.0,1.1,21.0,532.0,715.53,546.65
2016,10,15,14,45,749.0,103.5,1.15,21.0,493.5,669.17,516.29
2016,10,15,15,0,728.0,101.0,1.2,21.0,455.0,619.3,481.23
2016,10,15,15,15,701.0,96.5,1.15,20.5,411.5,562.99,440.52
2016,10,15,15,30,674.0,92.0,1.1,20.0,368.0,507.19,398.92
2016,10,15,15,45,628.5,88.0,1.1,20.0,320.5,443.02,349.08
2016,10,15,16,0,583.0,84.0,1.1,20.0,273.0,381.95,300.07
2016,10,15,16,15,527.5,76.0,1.0,19.5,225.0,316.03,246.07
2016,10,15,16,30,472.0,68.0,0.9,19.0,177.0,255.3,194.76
2016,10,15,16,45,385.0,57.0,0.8,18.5,131.5,186.31,136.78
2016,10,15,17,0,298.0,46.0,0.7,18.0,86.0,129.59,88.86
2016,10,15,17,15,179.5,29.5,0.75,17.5,50.5,70.56,37.35
2016,10,15,17,30,61.0,13.0,0.8,17.0,15.0,19.79,0.0
2016,10,15,17,45,30.5,6.5,0.85,16.5,7.5,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,45,121.5,17.0,0.4,12.5,29.0,37.17,0.0
2016,10,16,7,0,243.0,34.0,0.4,13.0,58.0,93.18,58.05
2016,10,16,7,15,339.5,46.5,0.5,13.5,101.5,148.1,106.14
2016,10,16,7,30,436.0,59.0,0.6,14.0,145.0,214.33,162.67
2016,10,16,7,45,504.0,67.0,0.75,14.5,193.0,276.03,216.23
2016,10,16,8,0,572.0,75.0,0.9,15.0,241.0,344.59,274.36
2016,10,16,8,15,614.5,81.0,1.05,16.0,288.5,404.84,324.07
2016,10,16,8,30,657.0,87.0,1.2,17.0,336.0,468.23,374.51
2016,10,16,8,45,690.5,90.5,1.35,18.0,381.0,526.16,419.15
2016,10,16,9,0,724.0,94.0,1.5,19.0,426.0,585.43,463.34
2016,10,16,9,15,745.5,97.5,1.55,19.0,466.0,637.4,501.98
2016,10,16,9,30,767.0,101.0,1.6,19.0,506.0,686.33,537.02
2016,10,16,9,45,802.5,95.5,1.65,19.5,544.5,737.47,571.1
2016,10,16,10,0,838.0,90.0,1.7,20.0,583.0,788.06,604.16
2016,10,16,10,15,848.5,91.5,1.7,20.5,611.0,825.17,626.94
2016,10,16,10,30,859.0,93.0,1.7,21.0,639.0,853.03,643.3
2016,10,16,10,45,864.5,94.5,1.75,21.5,660.0,880.02,659.62
2016,10,16,11,0,870.0,96.0,1.8,22.0,681.0,903.85,673.8
2016,10,16,11,15,874.0,97.0,1.75,22.0,694.5,922.43,684.68
2016,10,16,11,30,878.0,98.0,1.7,22.0,708.0,937.55,693.37
2016,10,16,11,45,878.5,98.5,1.7,22.5,713.0,945.25,696.62
2016,10,16,12,0,879.0,99.0,1.7,23.0,718.0,949.31,697.7
2016,10,16,12,15,878.0,99.0,1.7,23.0,715.0,947.7,696.64
2016,10,16,12,30,877.0,99.0,1.7,23.0,712.0,942.44,693.41
2016,10,16,12,45,873.5,98.5,1.7,23.0,701.0,930.65,686.11
2016,10,16,13,0,870.0,98.0,1.7,23.0,690.0,915.35,676.68
2016,10,16,13,15,864.0,97.0,1.7,23.0,671.5,893.8,663.26
2016,10,16,13,30,858.0,96.0,1.7,23.0,653.0,869.03,647.8
2016,10,16,13,45,598.5,176.0,1.7,23.5,557.0,726.9,550.33
2016,10,16,14,0,339.0,256.0,1.7,24.0,461.0,566.95,432.31
2016,10,16,14,15,575.5,172.5,1.7,23.5,498.0,660.72,507.39
2016,10,16,14,30,812.0,89.0,1.7,23.0,535.0,726.22,556.77
2016,10,16,14,45,792.5,86.5,1.75,23.0,496.0,676.81,522.89
2016,10,16,15,0,773.0,84.0,1.8,23.0,457.0,626.4,487.76
2016,10,16,15,15,748.0,80.5,1.75,22.5,413.5,570.76,447.24
2016,10,16,15,30,723.0,77.0,1.7,22.0,370.0,515.3,405.53
2016,10,16,15,45,686.0,73.0,1.7,22.0,323.0,455.1,358.2
2016,10,16,16,0,649.0,69.0,1.7,22.0,276.0,395.5,309.79
2016,10,16,16,15,596.0,62.5,1.55,21.5,227.5,329.02,254.79
2016,10,16,16,30,543.0,56.0,1.4,21.0,179.0,267.38,202.15
2016,10,16,16,45,460.5,47.0,1.25,20.5,133.0,199.47,144.35
2016,10,16,17,0,378.0,38.0,1.1,20.0,87.0,140.86,94.1
2016,10,16,17,15,242.0,25.0,1.1,19.0,51.0,76.76,36.72
2016,10,16,17,30,106.0,12.0,1.1,18.0,15.0,24.09,0.0
2016,10,16,17,45,53.0,6.0,1.1,17.5,7.5,0.0,0.0
2016,10,16,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,6,45,140.0,15.0,1.1,14.5,28.0,33.94,0.0
2016,10,17,7,0,280.0,30.0,1.2,15.0,56.0,97.08,58.4
2016,10,17,7,15,378.0,41.0,1.2,15.5,99.5,152.65,107.88
2016,10,17,7,30,476.0,52.0,1.2,16.0,143.0,219.89,165.52
2016,10,17,7,45,541.5,59.0,1.25,16.5,191.5,281.53,219.31
2016,10,17,8,0,607.0,66.0,1.3,17.0,240.0,349.73,277.2
2016,10,17,8,15,648.5,71.0,1.4,17.5,287.5,409.99,327.52
2016,10,17,8,30,690.0,76.0,1.5,18.0,335.0,473.22,378.49
2016,10,17,8,45,720.0,80.0,1.6,19.0,379.5,529.25,421.6
2016,10,17,9,0,750.0,84.0,1.7,20.0,424.0,587.96,465.14
2016,10,17,9,15,770.5,87.0,1.7,20.5,464.5,639.55,502.34
2016,10,17,9,30,791.0,90.0,1.7,21.0,505.0,690.47,536.8
2016,10,17,9,45,804.0,93.0,1.7,22.0,539.0,734.65,564.25
2016,10,17,10,0,817.0,96.0,1.7,23.0,573.0,776.98,589.84
2016,10,17,10,15,827.5,98.0,1.6,23.5,601.5,813.98,611.46
2016,10,17,10,30,838.0,100.0,1.5,24.0,630.0,848.47,630.96
2016,10,17,10,45,841.5,103.0,1.45,24.5,650.0,875.23,645.6
2016,10,17,11,0,845.0,106.0,1.4,25.0,670.0,898.79,658.08
2016,10,17,11,15,849.5,106.5,1.4,25.0,683.0,917.04,669.06
2016,10,17,11,30,854.0,107.0,1.4,25.0,696.0,931.89,677.98
2016,10,17,11,45,851.0,109.5,1.45,25.0,700.0,938.54,682.51
2016,10,17,12,0,848.0,112.0,1.5,25.0,704.0,941.55,684.94
2016,10,17,12,15,847.0,111.5,1.55,25.0,701.0,939.33,684.19
2016,10,17,12,30,846.0,111.0,1.6,25.0,698.0,933.52,681.3
2016,10,17,12,45,861.0,101.5,1.7,25.5,691.0,920.63,673.27
2016,10,17,13,0,876.0,92.0,1.8,26.0,684.0,911.95,668.1
2016,10,17,13,15,870.0,91.0,1.85,26.0,665.5,890.28,655.17
2016,10,17,13,30,864.0,90.0,1.9,26.0,647.0,865.38,640.21
2016,10,17,13,45,601.0,172.0,1.95,26.0,552.0,723.42,544.89
2016,10,17,14,0,338.0,254.0,2.0,26.0,457.0,563.42,428.08
2016,10,17,14,15,575.0,170.0,2.0,25.5,492.5,656.31,502.37
2016,10,17,14,30,812.0,86.0,2.0,25.0,528.0,720.85,551.13
2016,10,17,14,45,786.0,86.0,2.0,25.0,488.0,669.76,515.72
2016,10,17,15,0,760.0,86.0,2.0,25.0,448.0,618.15,479.15
2016,10,17,15,15,734.0,82.0,1.9,24.5,404.5,561.96,438.07
2016,10,17,15,30,708.0,78.0,1.8,24.0,361.0,507.83,397.22
2016,10,17,15,45,665.0,74.5,1.75,24.0,314.0,444.31,347.41
2016,10,17,16,0,622.0,71.0,1.7,24.0,267.0,383.63,298.31
2016,10,17,16,15,567.5,64.5,1.55,23.0,219.0,318.12,244.93
2016,10,17,16,30,513.0,58.0,1.4,22.0,171.0,257.64,193.94
2016,10,17,16,45,427.5,48.0,1.25,21.5,126.0,189.71,136.57
2016,10,17,17,0,342.0,38.0,1.1,21.0,81.0,131.49,87.11
2016,10,17,17,15,207.5,24.0,1.1,20.5,46.5,68.54,29.26
2016,10,17,17,30,73.0,10.0,1.1,20.0,12.0,18.11,0.0
2016,10,17,17,45,36.5,5.0,1.15,19.5,6.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,6,45,155.5,14.0,1.35,14.5,28.0,35.09,0.0
2016,10,18,7,0,311.0,28.0,1.5,15.0,56.0,101.32,59.4
2016,10,18,7,15,410.5,37.5,1.6,15.5,100.0,157.39,110.54
2016,10,18,7,30,510.0,47.0,1.7,16.0,144.0,225.25,169.26
2016,10,18,7,45,575.5,53.0,1.8,16.5,192.5,287.48,224.19
2016,10,18,8,0,641.0,59.0,1.9,17.0,241.0,356.24,283.28
2016,10,18,8,15,681.0,64.0,2.05,17.5,288.5,416.04,333.97
2016,10,18,8,30,721.0,69.0,2.2,18.0,336.0,479.93,386.2
2016,10,18,8,45,751.5,71.5,2.4,19.0,381.0,537.65,431.44
2016,10,18,9,0,782.0,74.0,2.6,20.0,426.0,596.24,475.83
2016,10,18,9,15,801.5,76.5,2.75,20.5,466.5,647.77,514.33
2016,10,18,9,30,821.0,79.0,2.9,21.0,507.0,698.47,549.59
2016,10,18,9,45,840.5,79.0,3.05,22.0,542.5,739.72,576.38
2016,10,18,10,0,860.0,79.0,3.2,23.0,578.0,784.42,605.26
2016,10,18,10,15,869.5,80.5,3.2,23.5,606.0,820.8,628.24
2016,10,18,10,30,879.0,82.0,3.2,24.0,634.0,854.5,649.17
2016,10,18,10,45,883.0,84.0,3.25,24.5,654.5,881.08,665.35
2016,10,18,11,0,887.0,86.0,3.3,25.0,675.0,904.37,679.31
2016,10,18,11,15,891.0,87.0,3.3,25.0,688.0,923.08,691.22
2016,10,18,11,30,895.0,88.0,3.3,25.0,701.0,938.28,700.89
2016,10,18,11,45,893.5,89.5,3.3,25.5,705.5,945.3,703.82
2016,10,18,12,0,892.0,91.0,3.3,26.0,710.0,948.6,704.47
2016,10,18,12,15,891.0,91.0,3.25,26.0,707.5,946.9,702.99
2016,10,18,12,30,890.0,91.0,3.2,26.0,705.0,941.5,699.23
2016,10,18,12,45,884.0,91.5,3.2,26.0,693.5,928.4,690.84
2016,10,18,13,0,878.0,92.0,3.2,26.0,682.0,911.8,680.28
2016,10,18,13,15,872.0,91.0,3.2,26.0,663.0,890.09,666.37
2016,10,18,13,30,866.0,90.0,3.2,26.0,644.0,865.14,650.34
2016,10,18,13,45,853.5,90.0,3.2,26.5,617.5,832.77,627.98
2016,10,18,14,0,841.0,90.0,3.2,27.0,591.0,803.99,608.16
2016,10,18,14,15,827.5,88.0,3.15,26.5,558.0,763.24,581.98
2016,10,18,14,30,814.0,86.0,3.1,26.0,525.0,720.46,554.11
2016,10,18,14,45,791.5,84.5,3.05,26.0,485.5,670.11,519.33
2016,10,18,15,0,769.0,83.0,3.0,26.0,446.0,619.01,482.39
2016,10,18,15,15,743.0,79.5,2.8,25.5,402.5,563.07,440.73
2016,10,18,15,30,717.0,76.0,2.6,25.0,359.0,507.42,398.11
2016,10,18,15,45,680.0,71.5,2.45,25.0,312.5,447.26,350.14
2016,10,18,16,0,643.0,67.0,2.3,25.0,266.0,387.65,301.28
2016,10,18,16,15,589.0,60.5,2.1,24.0,218.0,321.4,246.97
2016,10,18,16,30,535.0,54.0,1.9,23.0,170.0,260.13,195.02
2016,10,18,16,45,453.5,44.5,1.75,22.5,124.5,192.92,137.86
2016,10,18,17,0,372.0,35.0,1.6,22.0,79.0,134.95,88.04
2016,10,18,17,15,186.0,17.5,1.6,21.5,39.5,57.07,19.62
2016,10,18,17,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,6,45,136.5,14.5,1.1,15.5,26.0,32.85,0.0
2016,10,19,7,0,273.0,29.0,1.2,16.0,52.0,94.29,54.03
2016,10,19,7,15,375.0,40.0,1.25,16.5,96.0,150.54,105.35
2016,10,19,7,30,477.0,51.0,1.3,17.0,140.0,218.63,163.53
2016,10,19,7,45,543.0,58.5,1.4,17.5,188.0,280.86,217.82
2016,10,19,8,0,609.0,66.0,1.5,18.0,236.0,349.7,276.34
2016,10,19,8,15,651.0,71.5,1.4,18.5,283.5,410.69,326.69
2016,10,19,8,30,693.0,77.0,1.3,19.0,331.0,474.7,377.27
2016,10,19,8,45,725.0,80.0,1.25,20.0,376.0,532.48,420.57
2016,10,19,9,0,757.0,83.0,1.2,21.0,421.0,589.51,461.5
2016,10,19,9,15,777.5,86.0,1.25,22.0,461.5,641.22,497.62
2016,10,19,9,30,798.0,89.0,1.3,23.0,502.0,692.23,530.98
2016,10,19,9,45,825.0,87.0,1.4,24.0,538.5,741.39,562.24
2016,10,19,10,0,852.0,85.0,1.5,25.0,575.0,783.69,588.23
2016,10,19,10,15,862.0,86.5,1.35,25.5,603.5,820.15,608.42
2016,10,19,10,30,872.0,88.0,1.2,26.0,632.0,854.0,626.27
2016,10,19,10,45,878.0,89.5,1.1,26.5,652.5,881.52,640.21
2016,10,19,11,0,884.0,91.0,1.0,27.0,673.0,905.85,651.88
2016,10,19,11,15,888.0,91.5,0.9,27.0,686.5,923.86,660.66
2016,10,19,11,30,892.0,92.0,0.8,27.0,700.0,938.38,667.23
2016,10,19,11,45,892.0,93.0,0.7,27.5,704.5,946.15,668.3
2016,10,19,12,0,892.0,94.0,0.6,28.0,709.0,950.22,667.2
2016,10,19,12,15,891.0,94.0,0.65,28.0,706.0,948.48,667.14
2016,10,19,12,30,890.0,94.0,0.7,28.0,703.0,943.04,665.02
2016,10,19,12,45,887.0,93.0,0.75,28.5,692.0,930.93,657.63
2016,10,19,13,0,884.0,92.0,0.8,29.0,681.0,915.26,648.2
2016,10,19,13,15,877.5,91.0,0.85,28.5,662.0,892.99,637.25
2016,10,19,13,30,871.0,90.0,0.9,28.0,643.0,867.49,624.23
2016,10,19,13,45,859.5,89.5,1.0,28.0,616.5,835.27,606.28
2016,10,19,14,0,848.0,89.0,1.1,28.0,590.0,806.57,590.34
2016,10,19,14,15,834.5,87.0,1.1,28.0,557.0,765.62,564.71
2016,10,19,14,30,821.0,85.0,1.1,28.0,524.0,722.63,537.5
2016,10,19,14,45,800.0,83.0,1.1,28.0,484.5,672.56,505.04
2016,10,19,15,0,779.0,81.0,1.1,28.0,445.0,621.61,470.29
2016,10,19,15,15,753.0,77.5,1.05,27.5,401.5,565.31,430.54
2016,10,19,15,30,727.0,74.0,1.0,27.0,358.0,509.29,389.65
2016,10,19,15,45,688.5,69.5,1.0,27.0,310.5,447.91,342.86
2016,10,19,16,0,650.0,65.0,1.0,27.0,263.0,387.29,295.02
2016,10,19,16,15,594.5,58.5,0.95,26.0,215.0,320.22,241.6
2016,10,19,16,30,539.0,52.0,0.9,25.0,167.0,258.31,190.35
2016,10,19,16,45,451.0,43.0,0.9,24.5,121.5,189.72,133.36
2016,10,19,17,0,363.0,34.0,0.9,24.0,76.0,131.14,83.86
2016,10,19,17,15,181.5,17.0,0.9,23.0,38.0,54.98,14.15
2016,10,19,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
