Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,6,45,148.0,13.5,0.85,16.5,25.5,33.42,0.0
2016,10,20,7,0,296.0,27.0,0.8,17.0,51.0,96.3,52.88
2016,10,20,7,15,400.0,37.0,0.8,17.5,95.0,153.79,106.29
2016,10,20,7,30,504.0,47.0,0.8,18.0,139.0,222.73,164.85
2016,10,20,7,45,568.5,54.0,0.85,19.0,187.5,285.17,218.51
2016,10,20,8,0,633.0,61.0,0.9,20.0,236.0,354.02,275.76
2016,10,20,8,15,674.5,66.0,0.85,20.5,283.5,415.3,325.53
2016,10,20,8,30,716.0,71.0,0.8,21.0,331.0,477.87,374.22
2016,10,20,8,45,744.5,75.0,0.75,22.0,376.0,535.71,416.51
2016,10,20,9,0,773.0,79.0,0.7,23.0,421.0,594.24,457.31
2016,10,20,9,15,793.5,81.5,0.9,23.5,461.5,645.95,495.17
2016,10,20,9,30,814.0,84.0,1.1,24.0,502.0,696.9,530.37
2016,10,20,9,45,825.5,87.5,1.3,25.0,536.0,741.1,558.99
2016,10,20,10,0,837.0,91.0,1.5,26.0,570.0,783.28,585.84
2016,10,20,10,15,847.0,92.5,1.6,26.0,598.0,819.62,609.8
2016,10,20,10,30,857.0,94.0,1.7,26.0,626.0,853.36,632.0
2016,10,20,10,45,713.0,151.5,1.8,26.5,603.5,817.75,606.81
2016,10,20,11,0,569.0,209.0,1.9,27.0,581.0,761.69,566.98
2016,10,20,11,15,714.5,158.0,1.95,27.0,634.5,852.71,630.02
2016,10,20,11,30,860.0,107.0,2.0,27.0,688.0,932.37,681.62
2016,10,20,11,45,547.5,216.0,2.05,27.0,587.0,770.41,571.87
2016,10,20,12,0,235.0,325.0,2.1,27.0,486.0,575.75,430.23
2016,10,20,12,15,362.0,287.5,2.1,27.0,534.5,665.16,497.8
2016,10,20,12,30,489.0,250.0,2.1,27.0,583.0,752.4,560.36
2016,10,20,12,45,520.0,234.0,2.15,27.0,583.0,758.22,565.11
2016,10,20,13,0,551.0,218.0,2.2,27.0,583.0,760.96,568.51
2016,10,20,13,15,596.0,196.0,2.15,27.0,580.5,765.95,573.22
2016,10,20,13,30,641.0,174.0,2.1,27.0,578.0,772.5,578.67
2016,10,20,13,45,590.5,181.0,2.1,27.0,541.5,715.23,539.04
2016,10,20,14,0,540.0,188.0,2.1,27.0,505.0,664.14,503.33
2016,10,20,14,15,582.0,163.0,2.05,27.0,487.0,650.29,495.29
2016,10,20,14,30,624.0,138.0,2.0,27.0,469.0,637.06,486.99
2016,10,20,14,45,314.5,146.5,2.0,27.0,313.5,397.79,308.76
2016,10,20,15,0,5.0,155.0,2.0,27.0,158.0,153.27,116.51
2016,10,20,15,15,283.5,134.0,1.9,26.5,244.0,325.22,255.96
2016,10,20,15,30,562.0,113.0,1.8,26.0,330.0,458.5,357.62
2016,10,20,15,45,510.5,106.0,1.75,25.5,283.5,391.24,304.74
2016,10,20,16,0,459.0,99.0,1.7,25.0,237.0,331.62,257.38
2016,10,20,16,15,402.0,86.5,1.55,24.0,191.5,268.41,206.3
2016,10,20,16,30,345.0,74.0,1.4,23.0,146.0,211.01,158.66
2016,10,20,16,45,265.5,57.0,1.3,22.5,103.5,148.4,106.72
2016,10,20,17,0,186.0,40.0,1.2,22.0,61.0,95.19,62.27
2016,10,20,17,15,93.0,20.0,1.25,21.5,30.5,41.33,5.62
2016,10,20,17,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,6,45,90.0,14.5,2.5,15.5,22.0,26.27,0.0
2016,10,21,7,0,180.0,29.0,2.7,16.0,44.0,74.26,39.86
2016,10,21,7,15,276.5,43.5,2.75,16.5,84.5,127.44,89.51
2016,10,21,7,30,373.0,58.0,2.8,17.0,125.0,190.81,143.66
2016,10,21,7,45,428.0,70.0,2.9,17.5,169.5,246.85,193.01
2016,10,21,8,0,483.0,82.0,3.0,18.0,214.0,308.62,246.27
2016,10,21,8,15,241.5,95.0,3.0,18.5,161.0,224.6,181.2
2016,10,21,8,30,0.0,108.0,3.0,19.0,108.0,103.48,80.7
2016,10,21,8,45,6.0,132.5,3.0,19.5,135.0,131.55,103.65
2016,10,21,9,0,12.0,157.0,3.0,20.0,162.0,160.36,126.68
2016,10,21,9,15,68.0,192.0,3.1,20.0,226.0,244.04,194.82
2016,10,21,9,30,124.0,227.0,3.2,20.0,290.0,335.79,267.78
2016,10,21,9,45,102.0,239.5,3.3,20.0,293.5,326.88,259.66
2016,10,21,10,0,80.0,252.0,3.4,20.0,297.0,326.17,258.12
2016,10,21,10,15,40.0,164.5,3.55,19.5,187.0,198.06,156.62
2016,10,21,10,30,0.0,77.0,3.7,19.0,77.0,71.74,53.43
2016,10,21,10,45,2.5,133.5,3.9,19.0,135.5,128.39,99.59
2016,10,21,11,0,5.0,190.0,4.1,19.0,194.0,187.38,146.81
2016,10,21,11,15,2.5,128.5,4.15,19.0,130.5,123.47,95.3
2016,10,21,11,30,0.0,67.0,4.2,19.0,67.0,62.43,45.65
2016,10,21,11,45,0.0,49.0,4.3,19.0,49.0,45.63,31.92
2016,10,21,12,0,0.0,31.0,4.4,19.0,31.0,28.85,18.14
2016,10,21,12,15,0.0,38.5,4.35,19.0,38.5,35.84,23.89
2016,10,21,12,30,0.0,46.0,4.3,19.0,46.0,42.83,29.64
2016,10,21,12,45,2.5,117.0,4.25,19.5,118.5,112.22,86.17
2016,10,21,13,0,5.0,188.0,4.2,20.0,191.0,185.31,144.58
2016,10,21,13,15,31.0,230.5,4.15,20.0,250.0,263.88,207.65
2016,10,21,13,30,57.0,273.0,4.1,20.0,309.0,334.01,263.14
2016,10,21,13,45,282.0,236.0,4.05,20.0,401.0,504.29,400.98
2016,10,21,14,0,507.0,199.0,4.0,20.0,493.0,648.56,513.91
2016,10,21,14,15,647.0,151.0,4.1,20.0,504.5,691.51,548.81
2016,10,21,14,30,787.0,103.0,4.2,20.0,516.0,714.03,567.66
2016,10,21,14,45,779.5,96.0,4.3,20.0,479.5,669.17,535.47
2016,10,21,15,0,772.0,89.0,4.4,20.0,443.0,622.41,500.43
2016,10,21,15,15,745.0,85.0,4.5,19.5,399.0,567.54,458.71
2016,10,21,15,30,718.0,81.0,4.6,19.0,355.0,510.81,414.13
2016,10,21,15,45,690.5,73.5,4.7,18.5,308.5,450.65,365.25
2016,10,21,16,0,663.0,66.0,4.8,18.0,262.0,391.77,315.49
2016,10,21,16,15,605.5,59.5,4.85,17.0,213.0,323.45,256.93
2016,10,21,16,30,548.0,53.0,4.9,16.0,164.0,260.44,201.09
2016,10,21,16,45,467.0,42.5,4.95,15.5,118.5,192.18,140.46
2016,10,21,17,0,386.0,32.0,5.0,15.0,73.0,133.17,86.73
2016,10,21,17,15,193.0,16.0,4.95,14.5,36.5,54.46,0.68
2016,10,21,17,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,10,22,6,45,164.0,13.0,3.1,7.5,26.0,35.02,0.0
2016,10,22,7,0,328.0,26.0,3.3,8.0,52.0,100.31,52.12
2016,10,22,7,15,441.0,36.5,3.55,8.5,98.0,163.42,116.45
2016,10,22,7,30,554.0,47.0,3.8,9.0,144.0,237.88,183.05
2016,10,22,7,45,625.5,53.0,4.05,9.5,195.0,304.53,244.31
2016,10,22,8,0,697.0,59.0,4.3,10.0,246.0,376.46,309.15
2016,10,22,8,15,739.5,63.5,4.35,10.0,296.0,441.02,366.98
2016,10,22,8,30,782.0,68.0,4.4,10.0,346.0,508.33,425.35
2016,10,22,8,45,817.5,69.5,4.5,10.5,394.0,570.46,477.25
2016,10,22,9,0,853.0,71.0,4.6,11.0,442.0,633.7,528.45
2016,10,22,9,15,872.5,73.5,4.6,11.0,484.5,687.95,571.62
2016,10,22,9,30,892.0,76.0,4.6,11.0,527.0,736.2,607.29
2016,10,22,9,45,913.5,75.0,4.6,11.5,564.0,784.96,641.7
2016,10,22,10,0,935.0,74.0,4.6,12.0,601.0,832.13,674.33
2016,10,22,10,15,944.5,75.5,4.55,12.5,630.5,870.48,699.62
2016,10,22,10,30,954.0,77.0,4.5,13.0,660.0,905.9,722.48
2016,10,22,10,45,963.5,76.5,4.45,13.5,682.0,935.79,741.1
2016,10,22,11,0,973.0,76.0,4.4,14.0,704.0,962.32,757.21
2016,10,22,11,15,976.5,76.5,4.35,14.0,717.5,981.07,769.22
2016,10,22,11,30,980.0,77.0,4.3,14.0,731.0,995.95,778.62
2016,10,22,11,45,982.5,76.0,4.3,14.5,736.0,1004.17,782.47
2016,10,22,12,0,985.0,75.0,4.3,15.0,741.0,1008.36,783.7
2016,10,22,12,15,984.0,75.0,4.3,15.0,738.0,1006.43,782.36
2016,10,22,12,30,983.0,75.0,4.3,15.0,735.0,1000.43,778.4
2016,10,22,12,45,981.0,74.0,4.3,15.0,723.5,988.3,770.33
2016,10,22,13,0,979.0,73.0,4.3,15.0,712.0,972.22,759.66
2016,10,22,13,15,973.5,72.5,4.3,15.0,692.5,949.77,744.62
2016,10,22,13,30,968.0,72.0,4.3,15.0,673.0,923.71,727.1
2016,10,22,13,45,958.0,71.5,4.35,15.0,645.0,890.41,704.78
2016,10,22,14,0,948.0,71.0,4.4,15.0,617.0,854.06,680.14
2016,10,22,14,15,936.0,69.5,4.35,15.0,582.5,812.16,650.53
2016,10,22,14,30,924.0,68.0,4.3,15.0,548.0,767.81,618.91
2016,10,22,14,45,904.0,67.0,4.3,15.0,507.0,716.31,581.82
2016,10,22,15,0,884.0,66.0,4.3,15.0,466.0,663.58,542.75
2016,10,22,15,15,859.5,63.0,4.2,14.5,420.5,604.86,496.77
2016,10,22,15,30,835.0,60.0,4.1,14.0,375.0,549.36,451.82
2016,10,22,15,45,793.5,57.5,4.0,14.0,324.5,482.2,395.34
2016,10,22,16,0,752.0,55.0,3.9,14.0,274.0,417.38,339.07
2016,10,22,16,15,695.5,50.0,3.5,13.0,223.0,346.52,277.14
2016,10,22,16,30,639.0,45.0,3.1,12.0,172.0,280.59,217.58
2016,10,22,16,45,547.5,37.0,2.75,11.5,123.5,206.91,151.39
2016,10,22,17,0,456.0,29.0,2.4,11.0,75.0,143.3,92.28
2016,10,22,17,15,228.0,14.5,2.2,10.0,37.5,58.06,0.0
2016,10,22,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,10,23,6,45,168.0,11.5,1.7,4.5,24.0,34.05,0.0
2016,10,23,7,0,336.0,23.0,1.8,5.0,48.0,98.28,47.93
2016,10,23,7,15,448.0,32.5,1.9,5.5,93.0,160.75,114.64
2016,10,23,7,30,560.0,42.0,2.0,6.0,138.0,233.95,180.61
2016,10,23,7,45,625.0,48.0,2.1,7.0,187.5,296.64,238.34
2016,10,23,8,0,690.0,54.0,2.2,8.0,237.0,367.35,301.33
2016,10,23,8,15,731.5,58.5,2.25,9.0,286.0,430.78,356.42
2016,10,23,8,30,773.0,63.0,2.3,10.0,335.0,496.91,411.48
2016,10,23,8,45,803.0,66.0,2.35,11.0,381.5,556.87,459.54
2016,10,23,9,0,833.0,69.0,2.4,12.0,428.0,617.51,506.28
2016,10,23,9,15,852.5,71.0,2.55,13.0,469.0,670.16,545.71
2016,10,23,9,30,872.0,73.0,2.7,14.0,510.0,716.9,577.73
2016,10,23,9,45,893.5,72.5,2.85,15.0,546.5,765.37,610.46
2016,10,23,10,0,915.0,72.0,3.0,16.0,583.0,812.32,641.49
2016,10,23,10,15,924.5,73.0,3.0,16.5,612.0,849.38,665.28
2016,10,23,10,30,934.0,74.0,3.0,17.0,641.0,883.57,686.86
2016,10,23,10,45,940.5,75.0,3.05,17.5,662.0,912.09,704.67
2016,10,23,11,0,947.0,76.0,3.1,18.0,683.0,937.23,720.12
2016,10,23,11,15,950.5,76.5,3.15,18.0,696.5,955.51,732.27
2016,10,23,11,30,954.0,77.0,3.2,18.0,710.0,970.05,742.03
2016,10,23,11,45,955.0,77.5,3.25,18.5,715.0,978.44,746.33
2016,10,23,12,0,956.0,78.0,3.3,19.0,720.0,982.9,748.14
2016,10,23,12,15,954.0,77.5,3.3,19.0,716.0,979.45,745.78
2016,10,23,12,30,952.0,77.0,3.3,19.0,712.0,972.07,740.98
2016,10,23,12,45,947.0,77.5,3.3,19.5,700.0,959.27,731.25
2016,10,23,13,0,942.0,78.0,3.3,20.0,688.0,942.73,719.17
2016,10,23,13,15,935.5,77.0,3.25,20.0,668.0,919.46,703.61
2016,10,23,13,30,929.0,76.0,3.2,20.0,648.0,892.75,685.78
2016,10,23,13,45,918.0,75.5,3.2,20.0,620.5,859.62,663.81
2016,10,23,14,0,907.0,75.0,3.2,20.0,593.0,823.65,639.77
2016,10,23,14,15,893.5,73.0,3.1,20.0,559.0,781.37,610.5
2016,10,23,14,30,880.0,71.0,3.0,20.0,525.0,736.9,579.47
2016,10,23,14,45,860.5,69.0,2.95,20.0,485.0,686.35,543.88
2016,10,23,15,0,841.0,67.0,2.9,20.0,445.0,638.92,509.21
2016,10,23,15,15,815.5,64.0,2.65,19.5,400.5,581.18,464.82
2016,10,23,15,30,790.0,61.0,2.4,19.0,356.0,523.53,419.24
2016,10,23,15,45,753.5,57.5,2.2,18.5,307.5,460.15,367.9
2016,10,23,16,0,717.0,54.0,2.0,18.0,259.0,398.74,316.34
2016,10,23,16,15,661.5,48.5,1.85,17.0,210.0,329.84,257.9
2016,10,23,16,30,606.0,43.0,1.7,16.0,161.0,265.88,201.65
2016,10,23,16,45,514.0,35.0,1.6,15.0,114.5,194.27,139.21
2016,10,23,17,0,422.0,27.0,1.5,14.0,68.0,132.93,82.93
2016,10,23,17,15,211.0,13.5,1.55,13.5,34.0,53.42,0.0
2016,10,23,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,24,6,45,133.0,12.0,2.0,8.5,21.0,29.63,0.0
2016,10,24,7,0,266.0,24.0,2.1,9.0,42.0,84.78,37.21
2016,10,24,7,15,379.0,34.5,2.25,9.5,85.0,144.91,101.87
2016,10,24,7,30,492.0,45.0,2.4,10.0,128.0,215.33,164.19
2016,10,24,7,45,561.5,52.0,2.55,11.0,176.0,278.45,221.13
2016,10,24,8,0,631.0,59.0,2.7,12.0,224.0,348.51,282.71
2016,10,24,8,15,621.5,69.5,2.6,13.0,258.5,390.9,320.13
2016,10,24,8,30,612.0,80.0,2.5,14.0,293.0,430.95,353.64
2016,10,24,8,45,622.5,90.0,2.45,15.0,332.0,479.69,392.35
2016,10,24,9,0,633.0,100.0,2.4,16.0,371.0,527.8,428.9
2016,10,24,9,15,531.0,139.5,2.45,16.5,382.0,527.04,426.23
2016,10,24,9,30,429.0,179.0,2.5,17.0,393.0,520.72,418.66
2016,10,24,9,45,487.0,176.5,2.65,18.0,435.0,578.93,462.41
2016,10,24,10,0,545.0,174.0,2.8,19.0,477.0,639.42,506.52
2016,10,24,10,15,717.0,131.5,2.8,19.5,550.5,755.77,591.47
2016,10,24,10,30,889.0,89.0,2.8,20.0,624.0,861.49,663.33
2016,10,24,10,45,897.5,89.5,2.8,21.0,646.0,890.06,678.75
2016,10,24,11,0,906.0,90.0,2.8,22.0,668.0,915.49,692.52
2016,10,24,11,15,910.5,91.0,2.85,22.0,681.5,934.59,705.06
2016,10,24,11,30,915.0,92.0,2.9,22.0,695.0,950.12,715.35
2016,10,24,11,45,915.5,92.5,2.95,22.5,700.0,957.73,719.08
2016,10,24,12,0,916.0,93.0,3.0,23.0,705.0,961.57,720.47
2016,10,24,12,15,915.5,93.0,3.0,23.0,701.5,960.11,719.51
2016,10,24,12,30,915.0,93.0,3.0,23.0,698.0,954.88,716.21
2016,10,24,12,45,919.5,88.5,3.05,23.5,688.5,945.16,709.08
2016,10,24,13,0,924.0,84.0,3.1,24.0,679.0,931.57,699.52
2016,10,24,13,15,918.0,83.5,3.1,24.0,659.5,909.66,685.45
2016,10,24,13,30,912.0,83.0,3.1,24.0,640.0,884.36,669.17
2016,10,24,13,45,898.0,83.0,3.1,24.0,612.5,849.77,646.5
2016,10,24,14,0,884.0,83.0,3.1,24.0,585.0,812.59,621.96
2016,10,24,14,15,870.5,81.0,3.0,24.0,551.0,771.1,593.65
2016,10,24,14,30,857.0,79.0,2.9,24.0,517.0,732.69,567.37
2016,10,24,14,45,839.5,76.0,2.85,24.0,477.5,682.85,532.8
2016,10,24,15,0,822.0,73.0,2.8,24.0,438.0,631.77,495.55
2016,10,24,15,15,796.0,69.5,2.6,23.5,393.5,574.02,452.04
2016,10,24,15,30,770.0,66.0,2.4,23.0,349.0,516.45,407.37
2016,10,24,15,45,738.5,60.5,2.25,22.5,302.0,454.4,357.92
2016,10,24,16,0,707.0,55.0,2.1,22.0,255.0,393.86,307.86
2016,10,24,16,15,649.0,49.5,2.0,20.5,206.0,324.64,250.49
2016,10,24,16,30,591.0,44.0,1.9,19.0,157.0,260.59,195.29
2016,10,24,16,45,500.5,35.0,1.8,18.0,111.0,189.45,133.82
2016,10,24,17,0,410.0,26.0,1.7,17.0,65.0,128.52,77.59
2016,10,24,17,15,205.0,13.0,1.75,16.5,32.5,46.09,0.0
2016,10,24,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,10,25,6,45,161.0,11.5,1.5,5.5,22.0,32.9,0.0
2016,10,25,7,0,322.0,23.0,1.6,6.0,44.0,94.07,36.8
2016,10,25,7,15,442.0,32.5,1.7,6.5,89.0,158.63,111.58
2016,10,25,7,30,562.0,42.0,1.8,7.0,134.0,233.63,178.86
2016,10,25,7,45,630.5,48.0,1.95,8.0,184.0,297.29,237.23
2016,10,25,8,0,699.0,54.0,2.1,9.0,234.0,369.56,301.39
2016,10,25,8,15,741.0,58.5,2.15,9.5,283.5,433.51,357.44
2016,10,25,8,30,783.0,63.0,2.2,10.0,333.0,500.17,413.6
2016,10,25,8,45,811.5,66.0,2.3,11.0,379.0,559.54,461.4
2016,10,25,9,0,840.0,69.0,2.4,12.0,425.0,619.41,507.8
2016,10,25,9,15,859.5,71.5,2.3,12.5,466.0,672.77,547.56
2016,10,25,9,30,879.0,74.0,2.2,13.0,507.0,720.17,579.67
2016,10,25,9,45,894.0,75.5,2.15,13.5,542.5,766.18,610.24
2016,10,25,10,0,909.0,77.0,2.1,14.0,578.0,810.22,638.75
2016,10,25,10,15,917.5,78.5,1.95,14.5,606.0,846.71,660.43
2016,10,25,10,30,926.0,80.0,1.8,15.0,634.0,880.32,679.6
2016,10,25,10,45,925.0,84.0,1.65,15.5,653.0,905.59,692.58
2016,10,25,11,0,924.0,88.0,1.5,16.0,672.0,927.2,702.84
2016,10,25,11,15,926.5,88.5,1.35,16.0,684.5,944.13,711.05
2016,10,25,11,30,929.0,89.0,1.2,16.0,697.0,957.39,716.7
2016,10,25,11,45,929.0,89.5,1.05,16.5,701.0,964.6,716.94
2016,10,25,12,0,929.0,90.0,0.9,17.0,705.0,967.99,714.69
2016,10,25,12,15,927.0,89.5,0.75,17.0,701.0,964.53,709.37
2016,10,25,12,30,925.0,89.0,0.6,17.0,697.0,957.27,701.72
2016,10,25,12,45,924.5,86.5,0.45,17.5,686.0,945.23,689.9
2016,10,25,13,0,924.0,84.0,0.3,18.0,675.0,929.46,676.05
2016,10,25,13,15,917.5,83.0,0.25,18.0,655.0,906.52,661.35
2016,10,25,13,30,911.0,82.0,0.2,18.0,635.0,880.23,644.74
2016,10,25,13,45,899.0,81.5,0.2,18.0,607.5,846.79,624.44
2016,10,25,14,0,887.0,81.0,0.2,18.0,580.0,810.64,602.32
2016,10,25,14,15,873.0,79.0,0.3,18.0,546.0,768.72,577.76
2016,10,25,14,30,859.0,77.0,0.4,18.0,512.0,729.89,554.9
2016,10,25,14,45,834.5,76.0,0.5,18.0,471.5,677.57,521.96
2016,10,25,15,0,810.0,75.0,0.6,18.0,431.0,624.53,486.08
2016,10,25,15,15,782.5,71.5,0.65,17.5,386.5,566.49,444.85
2016,10,25,15,30,755.0,68.0,0.7,17.0,342.0,508.79,402.05
2016,10,25,15,45,713.5,63.5,0.75,17.0,294.5,443.62,350.91
2016,10,25,16,0,672.0,59.0,0.8,17.0,247.0,380.99,299.66
2016,10,25,16,15,611.0,53.0,0.8,16.0,198.0,313.88,243.81
2016,10,25,16,30,550.0,47.0,0.8,15.0,149.0,250.69,189.25
2016,10,25,16,45,447.5,37.5,0.85,14.5,104.0,178.23,127.01
2016,10,25,17,0,345.0,28.0,0.9,14.0,59.0,117.61,70.62
2016,10,25,17,15,172.5,14.0,0.95,13.0,29.5,41.44,0.0
2016,10,25,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,10,26,6,45,126.0,11.0,1.4,4.5,19.0,27.58,0.0
2016,10,26,7,0,252.0,22.0,1.5,5.0,38.0,78.79,25.32
2016,10,26,7,15,367.0,33.5,1.55,5.5,80.0,140.3,98.84
2016,10,26,7,30,482.0,45.0,1.6,6.0,122.0,211.31,162.5
2016,10,26,7,45,550.0,52.5,1.65,7.0,169.5,273.63,219.24
2016,10,26,8,0,618.0,60.0,1.7,8.0,217.0,342.72,280.38
2016,10,26,8,15,662.5,65.5,1.45,8.5,264.5,404.55,333.65
2016,10,26,8,30,707.0,71.0,1.2,9.0,312.0,469.59,386.86
2016,10,26,8,45,735.5,75.5,1.0,10.0,356.0,524.93,429.27
2016,10,26,9,0,764.0,80.0,0.8,11.0,400.0,583.01,471.17
2016,10,26,9,15,785.0,83.0,0.75,12.0,440.0,634.7,507.51
2016,10,26,9,30,806.0,86.0,0.7,13.0,480.0,685.69,541.05
2016,10,26,9,45,826.0,87.0,0.65,14.0,515.5,732.6,569.69
2016,10,26,10,0,846.0,88.0,0.6,15.0,551.0,778.05,596.46
2016,10,26,10,15,856.5,89.5,0.7,15.5,578.5,814.59,620.19
2016,10,26,10,30,867.0,91.0,0.8,16.0,606.0,848.54,642.14
2016,10,26,10,45,871.0,93.5,0.95,16.5,626.0,875.27,660.03
2016,10,26,11,0,875.0,96.0,1.1,17.0,646.0,891.41,670.92
2016,10,26,11,15,879.0,96.5,1.2,17.0,658.5,908.9,683.35
2016,10,26,11,30,883.0,97.0,1.3,17.0,671.0,922.96,693.58
2016,10,26,11,45,880.5,99.0,1.45,17.5,675.0,929.27,698.24
2016,10,26,12,0,878.0,101.0,1.6,18.0,679.0,931.93,700.58
2016,10,26,12,15,876.5,100.5,1.7,18.0,675.5,928.98,699.92
2016,10,26,12,30,875.0,100.0,1.8,18.0,672.0,922.43,697.0
2016,10,26,12,45,873.5,98.0,1.9,18.5,661.0,910.56,689.29
2016,10,26,13,0,872.0,96.0,2.0,19.0,650.0,895.19,679.31
2016,10,26,13,15,865.0,95.0,2.0,19.0,630.5,879.9,669.73
2016,10,26,13,30,858.0,94.0,2.0,19.0,611.0,854.02,652.95
2016,10,26,13,45,845.5,93.0,2.05,19.0,584.0,820.58,631.44
2016,10,26,14,0,833.0,92.0,2.1,19.0,557.0,784.61,608.01
2016,10,26,14,15,818.5,89.5,2.1,18.5,524.0,743.07,581.07
2016,10,26,14,30,804.0,87.0,2.1,18.0,491.0,699.63,552.36
2016,10,26,14,45,779.0,85.5,2.15,18.0,451.5,648.47,516.46
2016,10,26,15,0,754.0,84.0,2.2,18.0,412.0,596.78,477.79
2016,10,26,15,15,725.5,80.0,2.1,17.5,369.0,542.3,436.04
2016,10,26,15,30,697.0,76.0,2.0,17.0,326.0,486.2,391.78
2016,10,26,15,45,648.0,71.5,1.9,17.0,278.5,420.21,337.66
2016,10,26,16,0,599.0,67.0,1.8,17.0,231.0,357.71,284.83
2016,10,26,16,15,536.0,59.0,1.6,16.0,184.5,289.81,227.21
2016,10,26,16,30,473.0,51.0,1.4,15.0,138.0,227.95,173.18
2016,10,26,16,45,365.5,40.0,1.25,14.0,94.5,157.12,112.53
2016,10,26,17,0,258.0,29.0,1.1,13.0,51.0,98.15,57.65
2016,10,26,17,15,129.0,14.5,1.15,12.5,25.5,34.64,0.0
2016,10,26,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,10.0,0.85,8.5,10.0,9.53,0.0
2016,10,27,7,0,0.0,20.0,0.9,9.0,20.0,19.01,1.16
2016,10,27,7,15,32.0,39.5,1.1,9.5,44.5,49.57,34.05
2016,10,27,7,30,64.0,59.0,1.3,10.0,69.0,85.66,65.58
2016,10,27,7,45,81.5,80.0,1.55,10.5,97.0,118.35,94.43
2016,10,27,8,0,99.0,101.0,1.8,11.0,125.0,152.9,124.61
2016,10,27,8,15,116.5,119.5,1.85,11.5,154.0,186.31,153.3
2016,10,27,8,30,134.0,138.0,1.9,12.0,183.0,221.47,182.9
2016,10,27,8,45,282.0,139.5,2.0,12.5,251.5,322.25,267.05
2016,10,27,9,0,430.0,141.0,2.1,13.0,320.0,439.28,361.86
2016,10,27,9,15,387.5,166.0,2.3,13.5,339.0,458.33,375.38
2016,10,27,9,30,345.0,191.0,2.5,14.0,358.0,462.54,377.48
2016,10,27,9,45,317.5,211.5,2.75,15.0,374.0,478.53,388.02
2016,10,27,10,0,290.0,232.0,3.0,16.0,390.0,491.58,395.87
2016,10,27,10,15,197.0,251.0,3.25,16.5,360.5,434.91,349.17
2016,10,27,10,30,104.0,270.0,3.5,17.0,331.0,371.59,296.75
2016,10,27,10,45,286.5,251.5,3.8,17.5,428.5,534.91,427.5
2016,10,27,11,0,469.0,233.0,4.1,18.0,526.0,693.44,549.25
2016,10,27,11,15,297.0,269.0,4.2,18.5,456.0,574.74,454.58
2016,10,27,11,30,125.0,305.0,4.3,19.0,386.0,450.07,354.52
2016,10,27,11,45,294.0,277.0,4.4,20.0,469.0,586.91,462.25
2016,10,27,12,0,463.0,249.0,4.5,21.0,552.0,724.34,565.48
2016,10,27,12,15,358.5,274.5,4.45,21.0,508.5,643.61,502.85
2016,10,27,12,30,254.0,300.0,4.4,21.0,465.0,576.07,449.97
2016,10,27,12,45,153.5,286.0,4.4,21.5,385.5,452.93,354.76
2016,10,27,13,0,53.0,272.0,4.4,22.0,306.0,332.19,259.3
2016,10,27,13,15,68.5,271.0,4.35,22.0,313.0,344.13,269.57
2016,10,27,13,30,84.0,270.0,4.3,22.0,320.0,355.38,278.95
2016,10,27,13,45,42.0,196.0,4.25,22.0,221.0,235.07,184.56
2016,10,27,14,0,0.0,122.0,4.2,22.0,122.0,115.33,88.26
2016,10,27,14,15,0.0,109.0,4.1,21.5,109.0,102.59,78.42
2016,10,27,14,30,0.0,96.0,4.0,21.0,96.0,89.92,68.44
2016,10,27,14,45,0.0,91.0,3.9,21.0,91.0,85.17,64.73
2016,10,27,15,0,0.0,86.0,3.8,21.0,86.0,80.45,61.03
2016,10,27,15,15,0.0,76.5,3.55,20.5,76.5,71.33,53.77
2016,10,27,15,30,0.0,67.0,3.3,20.0,67.0,62.33,46.53
2016,10,27,15,45,0.0,57.0,3.05,20.0,57.0,52.99,38.81
2016,10,27,16,0,0.0,47.0,2.8,20.0,47.0,43.67,31.0
2016,10,27,16,15,0.0,37.0,2.55,19.5,37.0,34.35,23.15
2016,10,27,16,30,0.0,27.0,2.3,19.0,27.0,25.05,15.2
2016,10,27,16,45,0.0,18.0,2.1,18.5,18.0,16.68,7.96
2016,10,27,17,0,0.0,9.0,1.9,18.0,9.0,8.33,0.16
2016,10,27,17,15,0.0,4.5,1.85,17.5,4.5,4.29,0.0
2016,10,27,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,45,98.5,10.5,0.9,10.5,16.5,23.23,0.0
2016,10,28,7,0,197.0,21.0,0.9,11.0,33.0,65.87,7.03
2016,10,28,7,15,316.5,33.5,1.1,11.5,73.0,126.95,86.24
2016,10,28,7,30,436.0,46.0,1.3,12.0,113.0,197.03,147.65
2016,10,28,7,45,517.5,53.0,1.55,13.0,160.5,261.0,204.16
2016,10,28,8,0,599.0,60.0,1.8,14.0,208.0,333.18,266.63
2016,10,28,8,15,645.0,65.5,1.85,14.5,254.5,394.49,319.36
2016,10,28,8,30,691.0,71.0,1.9,15.0,301.0,459.18,372.99
2016,10,28,8,45,729.0,73.0,1.95,16.0,346.0,516.11,418.14
2016,10,28,9,0,767.0,75.0,2.0,17.0,391.0,576.76,464.4
2016,10,28,9,15,788.5,78.0,1.95,17.5,431.0,628.66,502.75
2016,10,28,9,30,810.0,81.0,1.9,18.0,471.0,679.9,538.53
2016,10,28,9,45,829.0,82.0,1.85,18.5,505.5,725.96,568.79
2016,10,28,10,0,848.0,83.0,1.8,19.0,540.0,770.49,597.34
2016,10,28,10,15,858.5,85.0,1.75,19.5,567.5,807.51,620.08
2016,10,28,10,30,869.0,87.0,1.7,20.0,595.0,835.37,636.22
2016,10,28,10,45,876.0,87.5,1.7,20.5,615.5,861.92,651.93
2016,10,28,11,0,883.0,88.0,1.7,21.0,636.0,885.37,665.48
2016,10,28,11,15,887.0,89.0,1.65,21.0,648.5,903.48,676.17
2016,10,28,11,30,891.0,90.0,1.6,21.0,661.0,918.13,684.64
2016,10,28,11,45,892.0,90.5,1.55,21.5,666.0,925.9,687.36
2016,10,28,12,0,893.0,91.0,1.5,22.0,671.0,930.03,687.87
2016,10,28,12,15,891.5,90.5,1.4,22.0,667.5,927.04,684.5
2016,10,28,12,30,890.0,90.0,1.3,22.0,664.0,920.39,678.94
2016,10,28,12,45,885.5,90.0,1.25,22.5,652.5,908.02,669.27
2016,10,28,13,0,881.0,90.0,1.2,23.0,641.0,892.18,657.57
2016,10,28,13,15,874.0,89.0,1.1,23.0,622.0,869.62,642.14
2016,10,28,13,30,867.0,88.0,1.0,23.0,603.0,843.9,624.79
2016,10,28,13,45,856.0,86.5,0.9,23.0,576.5,817.74,607.21
2016,10,28,14,0,845.0,85.0,0.8,23.0,550.0,782.21,583.38
2016,10,28,14,15,830.5,83.0,0.75,23.0,517.0,741.02,556.48
2016,10,28,14,30,816.0,81.0,0.7,23.0,484.0,697.92,528.05
2016,10,28,14,45,794.5,78.5,0.65,23.0,445.0,647.78,494.29
2016,10,28,15,0,773.0,76.0,0.6,23.0,406.0,596.86,457.7
2016,10,28,15,15,744.5,72.5,0.55,22.5,363.0,540.15,416.71
2016,10,28,15,30,716.0,69.0,0.5,22.0,320.0,483.97,374.69
2016,10,28,15,45,675.0,64.0,0.5,22.0,273.5,422.72,326.97
2016,10,28,16,0,634.0,59.0,0.5,22.0,227.0,362.26,278.12
2016,10,28,16,15,570.0,52.0,0.55,21.0,180.5,293.62,222.56
2016,10,28,16,30,506.0,45.0,0.6,20.0,134.0,231.12,169.92
2016,10,28,16,45,402.0,35.0,0.7,19.5,91.0,161.0,110.92
2016,10,28,17,0,298.0,25.0,0.8,19.0,48.0,100.87,51.8
2016,10,28,17,15,149.0,12.5,0.85,18.0,24.0,35.55,0.0
2016,10,28,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,45,72.5,10.0,1.0,9.5,14.0,19.21,0.0
2016,10,29,7,0,145.0,20.0,1.0,10.0,28.0,53.87,0.0
2016,10,29,7,15,255.0,34.5,1.2,10.5,66.0,111.72,75.74
2016,10,29,7,30,365.0,49.0,1.4,11.0,104.0,177.5,133.72
2016,10,29,7,45,443.5,58.5,1.6,12.0,149.5,239.03,188.0
2016,10,29,8,0,522.0,68.0,1.8,13.0,195.0,308.58,248.25
2016,10,29,8,15,571.0,75.0,1.9,13.5,241.0,369.01,300.39
2016,10,29,8,30,620.0,82.0,2.0,14.0,287.0,433.24,354.04
2016,10,29,8,45,663.0,85.0,2.15,15.0,331.5,492.92,401.98
2016,10,29,9,0,706.0,88.0,2.3,16.0,376.0,554.78,450.05
2016,10,29,9,15,730.0,91.5,2.45,16.5,415.5,606.37,489.65
2016,10,29,9,30,754.0,95.0,2.6,17.0,455.0,657.7,528.12
2016,10,29,9,45,796.0,89.5,2.8,18.0,493.5,708.61,563.39
2016,10,29,10,0,838.0,84.0,3.0,19.0,532.0,762.26,599.83
2016,10,29,10,15,849.0,85.5,3.05,19.5,559.5,798.73,623.67
2016,10,29,10,30,860.0,87.0,3.1,20.0,587.0,832.67,645.61
2016,10,29,10,45,866.5,88.5,3.2,21.0,607.0,853.13,656.98
2016,10,29,11,0,873.0,90.0,3.3,22.0,627.0,877.09,670.87
2016,10,29,11,15,877.0,90.5,3.3,22.5,640.0,894.42,680.8
2016,10,29,11,30,881.0,91.0,3.3,23.0,653.0,908.33,688.47
2016,10,29,11,45,881.5,92.0,3.3,23.5,657.5,916.15,692.1
2016,10,29,12,0,882.0,93.0,3.3,24.0,662.0,920.36,693.45
2016,10,29,12,15,881.0,92.5,3.25,24.0,658.5,917.83,691.4
2016,10,29,12,30,880.0,92.0,3.2,24.0,655.0,911.68,687.11
2016,10,29,12,45,879.5,90.0,3.15,24.5,644.5,900.65,678.34
2016,10,29,13,0,879.0,88.0,3.1,25.0,634.0,886.07,667.36
2016,10,29,13,15,872.0,87.0,3.05,25.0,615.0,863.57,652.41
2016,10,29,13,30,865.0,86.0,3.0,25.0,596.0,837.93,635.43
2016,10,29,13,45,856.0,84.5,3.0,25.0,570.0,813.46,619.59
2016,10,29,14,0,847.0,83.0,3.0,25.0,544.0,779.57,597.11
2016,10,29,14,15,832.5,81.0,2.9,25.0,511.5,738.4,568.85
2016,10,29,14,30,818.0,79.0,2.8,25.0,479.0,695.3,539.03
2016,10,29,14,45,798.5,76.0,2.75,25.0,440.5,645.98,504.5
2016,10,29,15,0,779.0,73.0,2.7,25.0,402.0,595.7,466.95
2016,10,29,15,15,750.5,69.5,2.5,24.5,359.0,538.86,423.8
2016,10,29,15,30,722.0,66.0,2.3,24.0,316.0,482.55,379.76
2016,10,29,15,45,681.5,61.0,2.1,23.5,270.0,419.51,329.15
2016,10,29,16,0,641.0,56.0,1.9,23.0,224.0,360.86,280.29
2016,10,29,16,15,576.5,49.5,1.8,22.0,177.0,292.43,223.15
2016,10,29,16,30,512.0,43.0,1.7,21.0,130.0,230.19,169.51
2016,10,29,16,45,403.5,33.5,1.65,20.0,87.5,159.29,109.36
2016,10,29,17,0,295.0,24.0,1.6,19.0,45.0,98.2,46.82
2016,10,29,17,15,147.5,12.0,1.65,18.5,22.5,34.65,0.0
2016,10,29,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
