Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,19,7,15,166.0,12.5,1.6,6.5,25.5,47.75,0.0
2016,11,19,7,30,332.0,25.0,1.9,7.0,51.0,130.35,77.07
2016,11,19,7,45,428.0,34.5,2.25,8.0,91.5,193.42,145.82
2016,11,19,8,0,524.0,44.0,2.6,9.0,132.0,264.44,210.1
2016,11,19,8,15,584.0,50.5,2.6,9.5,175.5,325.95,266.08
2016,11,19,8,30,644.0,57.0,2.6,10.0,219.0,392.41,324.64
2016,11,19,8,45,664.0,65.5,2.6,11.0,258.5,444.47,369.05
2016,11,19,9,0,684.0,74.0,2.6,12.0,298.0,496.76,411.76
2016,11,19,9,15,711.0,77.5,2.9,13.0,335.5,547.39,452.56
2016,11,19,9,30,738.0,81.0,3.2,14.0,373.0,598.11,492.21
2016,11,19,9,45,479.5,138.0,3.5,15.0,334.0,507.26,416.76
2016,11,19,10,0,221.0,195.0,3.8,16.0,295.0,379.6,310.29
2016,11,19,10,15,511.0,143.5,4.2,16.5,393.0,568.93,465.3
2016,11,19,10,30,801.0,92.0,4.6,17.0,491.0,752.57,606.86
2016,11,19,10,45,653.0,137.5,5.0,17.5,471.5,708.63,572.58
2016,11,19,11,0,505.0,183.0,5.4,18.0,452.0,646.06,522.22
2016,11,19,11,15,664.5,142.5,5.55,18.0,505.0,747.58,602.48
2016,11,19,11,30,824.0,102.0,5.7,18.0,558.0,839.72,671.28
2016,11,19,11,45,838.0,99.5,5.9,18.0,567.0,855.05,682.86
2016,11,19,12,0,852.0,97.0,6.1,18.0,576.0,867.09,692.54
2016,11,19,12,15,855.5,96.5,6.1,17.5,576.0,869.03,695.28
2016,11,19,12,30,859.0,96.0,6.1,17.0,576.0,867.47,695.65
2016,11,19,12,45,577.0,165.5,6.2,17.0,485.0,699.49,568.51
2016,11,19,13,0,295.0,235.0,6.3,17.0,394.0,523.76,425.97
2016,11,19,13,15,155.5,211.5,6.25,16.5,295.5,363.45,296.97
2016,11,19,13,30,16.0,188.0,6.2,16.0,197.0,198.58,159.81
2016,11,19,13,45,16.0,180.5,6.2,16.0,189.0,190.77,153.8
2016,11,19,14,0,16.0,173.0,6.2,16.0,181.0,183.03,147.69
2016,11,19,14,15,452.0,118.0,6.15,15.5,306.5,475.95,397.9
2016,11,19,14,30,888.0,63.0,6.1,15.0,432.0,691.28,573.81
2016,11,19,14,45,875.5,59.0,6.1,14.5,395.5,645.16,537.83
2016,11,19,15,0,863.0,55.0,6.1,14.0,359.0,597.37,499.25
2016,11,19,15,15,832.5,52.0,6.0,13.5,316.0,539.32,450.74
2016,11,19,15,30,802.0,49.0,5.9,13.0,273.0,485.07,403.64
2016,11,19,15,45,751.5,45.5,5.8,12.5,226.5,417.91,344.39
2016,11,19,16,0,701.0,42.0,5.7,12.0,180.0,353.95,285.99
2016,11,19,16,15,617.5,35.5,5.45,11.0,133.5,278.34,217.36
2016,11,19,16,30,534.0,29.0,5.2,10.0,87.0,210.54,152.9
2016,11,19,16,45,267.0,14.5,4.95,9.5,43.5,92.58,33.95
2016,11,19,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,15,217.5,11.5,1.75,-0.5,28.0,57.55,0.0
2016,11,20,7,30,435.0,23.0,2.1,0.0,56.0,151.86,86.99
2016,11,20,7,45,539.5,31.0,2.5,0.5,100.0,222.0,170.52
2016,11,20,8,0,644.0,39.0,2.9,1.0,144.0,300.43,244.46
2016,11,20,8,15,702.5,43.5,3.05,1.5,191.0,365.28,305.98
2016,11,20,8,30,761.0,48.0,3.2,2.0,238.0,434.46,369.44
2016,11,20,8,45,798.0,51.5,3.4,2.5,282.0,495.03,423.94
2016,11,20,9,0,835.0,55.0,3.6,3.0,326.0,556.96,477.74
2016,11,20,9,15,859.5,58.0,3.6,3.5,366.5,607.23,519.93
2016,11,20,9,30,884.0,61.0,3.6,4.0,407.0,660.86,563.32
2016,11,20,9,45,903.5,61.5,3.65,4.5,442.0,707.1,598.12
2016,11,20,10,0,923.0,62.0,3.7,5.0,477.0,751.8,630.78
2016,11,20,10,15,934.0,63.5,3.7,5.5,505.0,789.46,657.3
2016,11,20,10,30,945.0,65.0,3.7,6.0,533.0,824.47,681.51
2016,11,20,10,45,953.0,65.5,3.75,6.5,553.5,852.95,700.84
2016,11,20,11,0,961.0,66.0,3.8,7.0,574.0,878.23,717.75
2016,11,20,11,15,964.5,66.5,3.8,7.0,587.0,896.36,730.38
2016,11,20,11,30,968.0,67.0,3.8,7.0,600.0,910.86,740.47
2016,11,20,11,45,969.0,67.0,3.85,7.5,605.0,918.88,744.9
2016,11,20,12,0,970.0,67.0,3.9,8.0,610.0,923.09,746.74
2016,11,20,12,15,968.0,67.0,3.9,8.0,606.5,920.89,745.1
2016,11,20,12,30,966.0,67.0,3.9,8.0,603.0,914.87,740.89
2016,11,20,12,45,960.0,67.0,3.95,8.5,591.5,901.68,730.54
2016,11,20,13,0,954.0,67.0,4.0,9.0,580.0,884.88,717.72
2016,11,20,13,15,946.0,66.5,4.0,9.0,561.5,862.32,701.77
2016,11,20,13,30,938.0,66.0,4.0,9.0,543.0,836.48,683.44
2016,11,20,13,45,922.5,66.0,4.05,9.5,516.0,802.34,657.86
2016,11,20,14,0,907.0,66.0,4.1,10.0,489.0,765.68,630.29
2016,11,20,14,15,891.0,64.5,4.1,9.5,456.5,724.56,601.2
2016,11,20,14,30,875.0,63.0,4.1,9.0,424.0,681.52,570.12
2016,11,20,14,45,846.5,61.5,4.1,9.0,385.0,633.41,532.26
2016,11,20,15,0,818.0,60.0,4.1,9.0,346.0,579.81,488.12
2016,11,20,15,15,784.5,56.5,3.95,8.5,303.5,520.98,438.91
2016,11,20,15,30,751.0,53.0,3.8,8.0,261.0,462.99,388.88
2016,11,20,15,45,693.5,49.0,3.65,8.0,215.0,394.42,327.86
2016,11,20,16,0,636.0,45.0,3.5,8.0,169.0,329.77,268.6
2016,11,20,16,15,550.5,38.0,3.15,7.0,124.5,256.24,201.91
2016,11,20,16,30,465.0,31.0,2.8,6.0,80.0,190.67,139.61
2016,11,20,16,45,232.5,15.5,2.45,5.0,40.0,85.88,28.72
2016,11,20,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,15,181.0,11.5,1.5,-1.0,24.5,49.41,0.0
2016,11,21,7,30,362.0,23.0,1.8,0.0,49.0,133.67,71.33
2016,11,21,7,45,471.0,31.5,2.15,0.5,91.0,199.13,152.2
2016,11,21,8,0,580.0,40.0,2.5,1.0,133.0,275.9,224.1
2016,11,21,8,15,643.0,45.5,2.75,1.5,178.5,340.42,284.97
2016,11,21,8,30,706.0,51.0,3.0,2.0,224.0,409.87,348.58
2016,11,21,8,45,747.5,54.5,3.25,2.5,267.5,470.2,402.96
2016,11,21,9,0,789.0,58.0,3.5,3.0,311.0,532.41,457.2
2016,11,21,9,15,816.0,60.5,3.5,3.5,350.5,585.97,502.13
2016,11,21,9,30,843.0,63.0,3.5,4.0,390.0,639.32,545.46
2016,11,21,9,45,866.0,64.0,3.5,4.5,425.0,682.36,578.26
2016,11,21,10,0,889.0,65.0,3.5,5.0,460.0,728.93,612.42
2016,11,21,10,15,901.5,66.0,3.5,5.5,488.5,766.06,638.67
2016,11,21,10,30,914.0,67.0,3.5,6.0,517.0,800.76,662.79
2016,11,21,10,45,924.5,67.5,3.5,6.5,538.0,830.55,682.96
2016,11,21,11,0,935.0,68.0,3.5,7.0,559.0,857.36,700.8
2016,11,21,11,15,940.5,68.5,3.5,7.5,572.5,876.81,713.12
2016,11,21,11,30,946.0,69.0,3.5,8.0,586.0,892.78,722.97
2016,11,21,11,45,949.0,68.5,3.5,8.5,592.0,901.78,727.8
2016,11,21,12,0,952.0,68.0,3.5,9.0,598.0,907.07,730.13
2016,11,21,12,15,952.0,68.0,3.5,9.5,596.0,906.67,728.48
2016,11,21,12,30,952.0,68.0,3.5,10.0,594.0,902.5,724.31
2016,11,21,12,45,949.5,67.5,3.5,10.5,583.5,891.86,715.63
2016,11,21,13,0,947.0,67.0,3.5,11.0,573.0,877.57,704.51
2016,11,21,13,15,940.5,66.0,3.5,11.0,555.0,855.82,689.35
2016,11,21,13,30,934.0,65.0,3.5,11.0,537.0,830.77,671.83
2016,11,21,13,45,924.5,63.5,3.5,11.0,512.0,799.61,649.76
2016,11,21,14,0,915.0,62.0,3.5,11.0,487.0,765.62,625.48
2016,11,21,14,15,900.5,60.5,3.45,11.0,455.0,725.44,596.07
2016,11,21,14,30,886.0,59.0,3.4,11.0,423.0,683.21,564.8
2016,11,21,14,45,864.5,57.0,3.4,11.0,385.0,634.07,527.05
2016,11,21,15,0,843.0,55.0,3.4,11.0,347.0,584.0,486.32
2016,11,21,15,15,811.0,52.0,3.1,10.5,304.5,530.0,441.11
2016,11,21,15,30,779.0,49.0,2.8,10.0,262.0,472.38,391.64
2016,11,21,15,45,729.0,45.0,2.55,9.5,217.0,406.2,333.74
2016,11,21,16,0,679.0,41.0,2.3,9.0,172.0,343.24,276.7
2016,11,21,16,15,596.0,34.5,2.1,7.5,127.0,269.2,210.45
2016,11,21,16,30,513.0,28.0,1.9,6.0,82.0,202.96,147.47
2016,11,21,16,45,256.5,14.0,1.7,5.0,41.0,89.0,26.07
2016,11,21,17,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,15,208.0,10.5,1.15,-2.0,25.0,53.82,0.0
2016,11,22,7,30,416.0,21.0,1.3,-1.0,50.0,142.09,68.8
2016,11,22,7,45,522.0,28.5,1.45,-0.5,92.5,211.63,160.69
2016,11,22,8,0,628.0,36.0,1.6,0.0,135.0,288.51,233.3
2016,11,22,8,15,688.5,41.0,1.6,0.5,181.0,353.46,294.27
2016,11,22,8,30,749.0,46.0,1.6,1.0,227.0,423.09,357.19
2016,11,22,8,45,669.0,61.0,1.65,1.5,245.5,437.48,372.72
2016,11,22,9,0,589.0,76.0,1.7,2.0,264.0,440.57,377.18
2016,11,22,9,15,732.5,66.5,1.8,2.5,329.0,540.17,460.78
2016,11,22,9,30,876.0,57.0,1.9,3.0,394.0,646.75,546.81
2016,11,22,9,45,540.0,124.0,2.0,4.0,337.5,529.62,447.91
2016,11,22,10,0,204.0,191.0,2.1,5.0,281.0,361.99,305.61
2016,11,22,10,15,570.0,126.0,2.0,5.5,400.0,595.23,500.08
2016,11,22,10,30,936.0,61.0,1.9,6.0,519.0,808.39,659.33
2016,11,22,10,45,944.0,62.0,1.85,7.0,539.5,837.32,674.33
2016,11,22,11,0,952.0,63.0,1.8,8.0,560.0,863.09,688.84
2016,11,22,11,15,956.5,63.5,1.7,8.5,573.5,882.0,698.96
2016,11,22,11,30,961.0,64.0,1.6,9.0,587.0,897.35,706.54
2016,11,22,11,45,810.5,102.5,1.55,9.5,546.5,830.23,656.68
2016,11,22,12,0,660.0,141.0,1.5,10.0,506.0,753.89,600.73
2016,11,22,12,15,811.0,102.0,1.4,10.5,548.5,832.78,655.91
2016,11,22,12,30,962.0,63.0,1.3,11.0,591.0,903.16,701.63
2016,11,22,12,45,954.5,64.0,1.2,11.5,580.5,890.19,689.28
2016,11,22,13,0,947.0,65.0,1.1,12.0,570.0,873.65,675.75
2016,11,22,13,15,939.5,64.5,1.0,12.0,551.0,851.81,659.97
2016,11,22,13,30,932.0,64.0,0.9,12.0,532.0,826.71,642.05
2016,11,22,13,45,920.5,62.5,0.85,12.0,506.0,794.15,619.8
2016,11,22,14,0,909.0,61.0,0.8,12.0,480.0,758.89,595.62
2016,11,22,14,15,893.0,59.5,0.7,12.0,448.0,717.94,566.5
2016,11,22,14,30,877.0,58.0,0.6,12.0,416.0,675.05,535.77
2016,11,22,14,45,855.5,55.5,0.55,12.0,378.0,625.73,499.83
2016,11,22,15,0,834.0,53.0,0.5,12.0,340.0,575.51,461.14
2016,11,22,15,15,802.0,50.0,0.4,11.5,298.0,518.22,416.09
2016,11,22,15,30,770.0,47.0,0.3,11.0,256.0,465.02,372.53
2016,11,22,15,45,720.5,43.0,0.25,11.0,211.5,399.67,317.78
2016,11,22,16,0,671.0,39.0,0.2,11.0,167.0,337.53,263.75
2016,11,22,16,15,588.0,33.0,0.3,10.0,123.0,264.63,201.4
2016,11,22,16,30,505.0,27.0,0.4,9.0,79.0,199.53,141.36
2016,11,22,16,45,252.5,13.5,0.55,8.5,39.5,87.26,21.23
2016,11,22,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,15,154.5,10.5,1.05,0.5,20.5,42.26,0.0
2016,11,23,7,30,309.0,21.0,1.1,1.0,41.0,114.91,47.99
2016,11,23,7,45,413.0,30.5,1.2,2.0,80.5,180.96,135.74
2016,11,23,8,0,517.0,40.0,1.3,3.0,120.0,253.06,202.47
2016,11,23,8,15,581.5,46.0,1.25,3.5,163.0,314.78,259.27
2016,11,23,8,30,646.0,52.0,1.2,4.0,206.0,379.36,316.82
2016,11,23,8,45,515.0,79.0,1.15,4.5,216.5,375.99,316.62
2016,11,23,9,0,384.0,106.0,1.1,5.0,227.0,353.74,299.02
2016,11,23,9,15,381.0,121.5,0.95,5.5,254.0,386.62,325.75
2016,11,23,9,30,378.0,137.0,0.8,6.0,281.0,418.16,349.8
2016,11,23,9,45,367.0,153.0,0.7,7.0,303.0,432.46,359.03
2016,11,23,10,0,356.0,169.0,0.6,8.0,325.0,455.57,374.49
2016,11,23,10,15,362.5,179.5,0.85,9.0,347.0,483.36,395.93
2016,11,23,10,30,369.0,190.0,1.1,10.0,369.0,510.33,416.27
2016,11,23,10,45,612.5,137.5,1.4,11.0,449.0,670.73,542.01
2016,11,23,11,0,856.0,85.0,1.7,12.0,529.0,816.64,646.87
2016,11,23,11,15,655.0,142.5,1.75,12.0,487.5,734.26,585.63
2016,11,23,11,30,454.0,200.0,1.8,12.0,446.0,632.96,507.93
2016,11,23,11,45,664.0,144.0,1.9,12.5,507.0,756.93,603.51
2016,11,23,12,0,874.0,88.0,2.0,13.0,568.0,868.85,682.06
2016,11,23,12,15,704.0,133.5,2.05,13.0,519.5,781.56,619.0
2016,11,23,12,30,534.0,179.0,2.1,13.0,471.0,680.23,544.5
2016,11,23,12,45,595.0,156.0,2.15,13.5,476.0,705.64,565.12
2016,11,23,13,0,656.0,133.0,2.2,14.0,481.0,723.08,577.73
2016,11,23,13,15,647.0,130.5,2.2,14.0,464.0,701.91,562.51
2016,11,23,13,30,638.0,128.0,2.2,14.0,447.0,678.49,545.96
2016,11,23,13,45,505.0,152.0,2.25,14.0,397.0,582.33,472.18
2016,11,23,14,0,372.0,176.0,2.3,14.0,347.0,484.87,395.78
2016,11,23,14,15,360.5,167.0,2.15,13.5,323.5,454.9,373.3
2016,11,23,14,30,349.0,158.0,2.0,13.0,300.0,424.57,349.75
2016,11,23,14,45,344.0,143.5,1.95,13.0,272.5,391.61,323.53
2016,11,23,15,0,339.0,129.0,1.9,13.0,245.0,358.11,296.31
2016,11,23,15,15,327.0,113.5,1.65,12.0,214.0,319.04,264.49
2016,11,23,15,30,315.0,98.0,1.4,11.0,183.0,288.72,238.76
2016,11,23,15,45,291.0,83.0,1.2,10.5,151.0,244.83,200.7
2016,11,23,16,0,267.0,68.0,1.0,10.0,119.0,202.78,163.3
2016,11,23,16,15,228.0,51.5,1.05,9.5,87.0,155.58,121.27
2016,11,23,16,30,189.0,35.0,1.1,9.0,55.0,112.29,80.64
2016,11,23,16,45,94.5,17.5,1.15,8.5,27.5,50.91,8.58
2016,11,23,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,15,20.5,11.5,1.2,6.5,12.5,15.2,0.0
2016,11,24,7,30,41.0,23.0,1.4,7.0,25.0,37.85,9.89
2016,11,24,7,45,95.5,40.0,1.6,7.5,52.5,84.24,61.47
2016,11,24,8,0,150.0,57.0,1.8,8.0,80.0,128.44,101.35
2016,11,24,8,15,179.5,74.5,1.75,8.5,110.5,168.33,137.25
2016,11,24,8,30,209.0,92.0,1.7,9.0,141.0,210.97,174.9
2016,11,24,8,45,242.0,104.5,1.7,9.5,172.0,251.76,210.33
2016,11,24,9,0,275.0,117.0,1.7,10.0,203.0,295.27,247.22
2016,11,24,9,15,164.5,135.5,1.75,10.5,188.5,252.16,210.46
2016,11,24,9,30,54.0,154.0,1.8,11.0,174.0,198.85,164.09
2016,11,24,9,45,57.5,168.0,1.9,12.0,191.5,218.14,179.53
2016,11,24,10,0,61.0,182.0,2.0,13.0,209.0,237.7,194.7
2016,11,24,10,15,437.0,131.5,2.15,13.5,341.0,494.47,407.85
2016,11,24,10,30,813.0,81.0,2.3,14.0,473.0,740.26,595.05
2016,11,24,10,45,826.0,81.5,2.45,15.0,494.0,770.13,612.65
2016,11,24,11,0,839.0,82.0,2.6,16.0,515.0,797.43,630.16
2016,11,24,11,15,845.0,82.5,2.7,16.5,528.0,816.15,642.29
2016,11,24,11,30,851.0,83.0,2.8,17.0,541.0,831.73,652.29
2016,11,24,11,45,569.0,161.5,2.95,17.5,469.0,689.04,547.33
2016,11,24,12,0,287.0,240.0,3.1,18.0,397.0,529.0,420.95
2016,11,24,12,15,572.5,161.5,3.1,18.5,473.0,694.13,551.81
2016,11,24,12,30,858.0,83.0,3.1,19.0,549.0,843.8,658.59
2016,11,24,12,45,831.5,90.5,3.15,19.5,536.0,823.61,642.37
2016,11,24,13,0,805.0,98.0,3.2,20.0,523.0,800.34,625.41
2016,11,24,13,15,797.0,97.0,3.15,20.0,506.0,779.63,611.03
2016,11,24,13,30,789.0,96.0,3.1,20.0,489.0,756.12,594.63
2016,11,24,13,45,775.0,94.5,3.1,20.0,464.5,724.75,572.75
2016,11,24,14,0,761.0,93.0,3.1,20.0,440.0,694.92,551.93
2016,11,24,14,15,742.0,90.0,2.95,20.0,409.5,654.15,522.16
2016,11,24,14,30,723.0,87.0,2.8,20.0,379.0,612.07,490.1
2016,11,24,14,45,693.0,84.0,2.7,20.0,343.0,561.9,451.22
2016,11,24,15,0,663.0,81.0,2.6,20.0,307.0,511.85,411.6
2016,11,24,15,15,624.0,76.0,2.25,19.0,267.5,454.95,366.45
2016,11,24,15,30,585.0,71.0,1.9,18.0,228.0,399.74,321.25
2016,11,24,15,45,516.0,65.0,1.55,17.5,185.5,331.48,263.94
2016,11,24,16,0,447.0,59.0,1.2,17.0,143.0,268.55,209.86
2016,11,24,16,15,358.0,48.0,1.2,16.5,103.5,199.39,150.9
2016,11,24,16,30,269.0,37.0,1.2,16.0,64.0,139.94,97.68
2016,11,24,16,45,134.5,18.5,1.2,15.5,32.0,62.43,8.18
2016,11,24,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,7,15,77.5,12.0,0.9,7.5,16.5,27.33,0.0
2016,11,25,7,30,155.0,24.0,1.0,8.0,33.0,75.53,16.87
2016,11,25,7,45,260.0,38.0,1.15,9.0,69.5,139.2,100.81
2016,11,25,8,0,365.0,52.0,1.3,10.0,106.0,207.34,161.82
2016,11,25,8,15,435.5,61.5,1.25,10.5,147.0,267.5,215.19
2016,11,25,8,30,506.0,71.0,1.2,11.0,188.0,334.36,272.84
2016,11,25,8,45,555.5,77.5,1.15,11.5,229.0,392.92,322.23
2016,11,25,9,0,605.0,84.0,1.1,12.0,270.0,454.5,372.25
2016,11,25,9,15,637.5,89.0,1.0,13.0,307.5,506.76,412.12
2016,11,25,9,30,670.0,94.0,0.9,14.0,345.0,559.75,450.77
2016,11,25,9,45,694.5,97.5,0.8,15.0,378.5,605.94,482.64
2016,11,25,10,0,719.0,101.0,0.7,16.0,412.0,651.53,512.71
2016,11,25,10,15,735.0,103.5,0.85,16.5,439.0,688.69,539.1
2016,11,25,10,30,751.0,106.0,1.0,17.0,466.0,724.11,563.73
2016,11,25,10,45,580.5,151.0,1.15,18.0,436.5,652.92,510.33
2016,11,25,11,0,410.0,196.0,1.3,19.0,407.0,577.84,452.05
2016,11,25,11,15,373.5,210.0,1.4,19.0,405.5,557.79,437.78
2016,11,25,11,30,337.0,224.0,1.5,19.0,404.0,548.23,430.25
2016,11,25,11,45,442.5,199.0,1.65,19.5,438.0,624.33,488.25
2016,11,25,12,0,548.0,174.0,1.8,20.0,472.0,687.17,535.3
2016,11,25,12,15,526.0,180.5,1.85,20.0,466.0,675.94,526.48
2016,11,25,12,30,504.0,187.0,1.9,20.0,460.0,662.56,516.78
2016,11,25,12,45,479.0,189.5,2.0,20.5,445.0,640.19,499.99
2016,11,25,13,0,454.0,192.0,2.1,21.0,430.0,616.29,482.05
2016,11,25,13,15,449.0,186.0,2.1,21.0,415.0,597.77,468.97
2016,11,25,13,30,444.0,180.0,2.1,21.0,400.0,577.64,454.58
2016,11,25,13,45,537.0,147.0,2.15,21.0,400.5,600.23,474.11
2016,11,25,14,0,630.0,114.0,2.2,21.0,401.0,621.74,492.1
2016,11,25,14,15,573.0,118.0,2.05,20.5,365.0,565.47,449.61
2016,11,25,14,30,516.0,122.0,1.9,20.0,329.0,506.63,405.08
2016,11,25,14,45,589.0,102.0,1.75,20.0,318.0,515.22,411.81
2016,11,25,15,0,662.0,82.0,1.6,20.0,307.0,512.15,408.47
2016,11,25,15,15,622.5,77.0,1.4,19.5,267.0,455.08,362.94
2016,11,25,15,30,583.0,72.0,1.2,19.0,227.0,399.71,317.83
2016,11,25,15,45,501.0,67.0,1.0,18.5,183.5,326.55,257.68
2016,11,25,16,0,419.0,62.0,0.8,18.0,140.0,259.15,201.06
2016,11,25,16,15,330.0,50.0,0.8,17.5,101.0,191.24,143.82
2016,11,25,16,30,241.0,38.0,0.8,17.0,62.0,132.75,91.95
2016,11,25,16,45,120.5,19.0,0.85,16.5,31.0,59.49,4.92
2016,11,25,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,7,15,133.5,10.5,1.8,3.5,18.0,37.15,0.0
2016,11,26,7,30,267.0,21.0,2.2,4.0,36.0,100.27,12.54
2016,11,26,7,45,395.0,31.0,2.6,5.0,76.5,173.34,125.87
2016,11,26,8,0,523.0,41.0,3.0,6.0,117.0,253.01,199.92
2016,11,26,8,15,594.0,48.0,3.2,6.0,162.0,318.55,261.18
2016,11,26,8,30,665.0,55.0,3.4,6.0,207.0,390.16,326.47
2016,11,26,8,45,713.0,59.0,3.65,6.5,251.0,448.97,379.38
2016,11,26,9,0,761.0,63.0,3.9,7.0,295.0,513.55,435.37
2016,11,26,9,15,791.0,66.5,3.85,7.5,335.0,568.78,481.47
2016,11,26,9,30,821.0,70.0,3.8,8.0,375.0,624.12,526.13
2016,11,26,9,45,849.5,70.5,3.8,8.5,411.5,674.65,565.73
2016,11,26,10,0,878.0,71.0,3.8,9.0,448.0,724.32,602.05
2016,11,26,10,15,892.0,72.5,3.75,9.0,476.5,763.25,630.42
2016,11,26,10,30,906.0,74.0,3.7,9.0,505.0,793.71,652.1
2016,11,26,10,45,918.0,74.0,3.65,9.5,527.0,823.99,672.32
2016,11,26,11,0,930.0,74.0,3.6,10.0,549.0,851.4,690.22
2016,11,26,11,15,936.0,75.0,3.55,10.5,563.0,872.01,703.01
2016,11,26,11,30,942.0,76.0,3.5,11.0,577.0,889.21,713.34
2016,11,26,11,45,947.5,75.0,3.45,11.5,583.5,899.99,719.07
2016,11,26,12,0,953.0,74.0,3.4,12.0,590.0,907.12,722.32
2016,11,26,12,15,952.5,74.0,3.4,12.0,588.0,906.68,721.94
2016,11,26,12,30,952.0,74.0,3.4,12.0,586.0,902.5,719.1
2016,11,26,12,45,949.5,73.0,3.4,12.0,576.0,891.69,711.65
2016,11,26,13,0,947.0,72.0,3.4,12.0,566.0,877.26,701.75
2016,11,26,13,15,940.5,71.0,3.4,12.0,548.5,856.03,687.02
2016,11,26,13,30,934.0,70.0,3.4,12.0,531.0,831.5,669.95
2016,11,26,13,45,924.0,68.5,3.4,12.5,505.5,800.52,646.89
2016,11,26,14,0,914.0,67.0,3.4,13.0,480.0,766.73,621.74
2016,11,26,14,15,898.0,65.0,3.35,12.5,448.0,725.48,592.81
2016,11,26,14,30,882.0,63.0,3.3,12.0,416.0,682.26,561.95
2016,11,26,14,45,860.5,60.5,3.3,12.0,378.5,637.86,527.47
2016,11,26,15,0,839.0,58.0,3.3,12.0,341.0,587.4,486.59
2016,11,26,15,15,804.5,54.5,3.0,11.5,298.0,527.8,437.21
2016,11,26,15,30,770.0,51.0,2.7,11.0,255.0,469.04,386.97
2016,11,26,15,45,716.5,46.5,2.45,10.5,210.0,401.5,328.16
2016,11,26,16,0,663.0,42.0,2.2,10.0,165.0,337.45,270.46
2016,11,26,16,15,572.5,35.5,2.0,9.0,120.5,261.76,202.83
2016,11,26,16,30,482.0,29.0,1.8,8.0,76.0,194.37,138.05
2016,11,26,16,45,241.0,14.5,1.6,7.0,38.0,85.25,6.37
2016,11,26,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,15,112.0,10.5,1.05,-1.5,16.5,32.59,0.0
2016,11,27,7,30,224.0,21.0,1.2,-1.0,33.0,88.13,0.0
2016,11,27,7,45,352.0,32.0,1.35,-0.5,72.0,160.15,117.18
2016,11,27,8,0,480.0,43.0,1.5,0.0,111.0,238.31,191.16
2016,11,27,8,15,553.5,50.0,1.35,0.5,154.5,302.69,250.84
2016,11,27,8,30,627.0,57.0,1.2,1.0,198.0,373.36,313.99
2016,11,27,8,45,675.5,62.0,1.1,2.0,241.5,434.68,366.8
2016,11,27,9,0,724.0,67.0,1.0,3.0,285.0,498.8,419.38
2016,11,27,9,15,755.5,70.5,0.9,4.0,324.5,550.21,459.54
2016,11,27,9,30,787.0,74.0,0.8,5.0,364.0,605.14,500.39
2016,11,27,9,45,806.5,77.5,0.7,6.0,398.5,651.9,533.03
2016,11,27,10,0,826.0,81.0,0.6,7.0,433.0,697.38,562.23
2016,11,27,10,15,841.0,83.0,0.65,7.5,461.0,736.22,588.56
2016,11,27,10,30,856.0,85.0,0.7,8.0,489.0,772.92,613.11
2016,11,27,10,45,865.5,86.5,0.75,8.5,510.5,802.32,632.26
2016,11,27,11,0,875.0,88.0,0.8,9.0,532.0,828.87,649.42
2016,11,27,11,15,881.0,89.0,0.85,9.0,546.0,848.93,663.24
2016,11,27,11,30,887.0,90.0,0.9,9.0,560.0,865.71,674.99
2016,11,27,11,45,887.5,91.0,0.95,9.5,565.5,874.48,680.13
2016,11,27,12,0,888.0,92.0,1.0,10.0,571.0,879.71,683.08
2016,11,27,12,15,887.5,92.0,1.05,10.0,569.0,879.36,683.6
2016,11,27,12,30,887.0,92.0,1.1,10.0,567.0,875.45,681.88
2016,11,27,12,45,881.0,92.0,1.15,10.5,557.0,863.41,673.47
2016,11,27,13,0,875.0,92.0,1.2,11.0,547.0,847.99,662.9
2016,11,27,13,15,867.0,91.0,1.2,11.0,529.0,826.52,648.65
2016,11,27,13,30,859.0,90.0,1.2,11.0,511.0,801.99,632.34
2016,11,27,13,45,840.0,89.5,1.3,11.0,485.0,766.7,609.51
2016,11,27,14,0,821.0,89.0,1.4,11.0,459.0,729.22,584.74
2016,11,27,14,15,802.5,86.5,1.35,11.0,427.5,687.94,555.23
2016,11,27,14,30,784.0,84.0,1.3,11.0,396.0,645.04,523.47
2016,11,27,14,45,750.0,82.0,1.3,11.0,358.0,595.18,485.17
2016,11,27,15,0,716.0,80.0,1.3,11.0,320.0,541.94,443.35
2016,11,27,15,15,675.0,75.0,1.1,10.5,278.5,481.96,394.64
2016,11,27,15,30,634.0,70.0,0.9,10.0,237.0,423.67,345.88
2016,11,27,15,45,569.0,63.5,0.75,9.5,193.0,354.66,287.45
2016,11,27,16,0,504.0,57.0,0.6,9.0,149.0,290.48,231.51
2016,11,27,16,15,404.0,46.5,0.65,8.0,107.0,215.02,166.64
2016,11,27,16,30,304.0,36.0,0.7,7.0,65.0,149.44,106.53
2016,11,27,16,45,152.0,18.0,0.8,6.5,32.5,67.56,1.36
2016,11,27,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,6.0,0.95,1.5,6.0,5.72,0.0
2016,11,28,7,30,0.0,12.0,1.1,2.0,12.0,11.13,0.0
2016,11,28,7,45,0.0,27.0,1.3,2.5,27.0,25.85,15.35
2016,11,28,8,0,0.0,42.0,1.5,3.0,42.0,41.01,29.89
2016,11,28,8,15,0.0,59.0,1.45,3.0,59.0,58.28,45.62
2016,11,28,8,30,0.0,76.0,1.4,3.0,76.0,75.44,61.12
2016,11,28,8,45,2.5,91.0,1.4,3.5,92.0,91.56,75.38
2016,11,28,9,0,5.0,106.0,1.4,4.0,108.0,107.98,89.67
2016,11,28,9,15,9.0,120.0,1.4,4.5,123.5,124.47,103.8
2016,11,28,9,30,13.0,134.0,1.4,5.0,139.0,141.39,118.1
2016,11,28,9,45,28.0,152.5,1.4,5.5,164.0,180.12,151.02
2016,11,28,10,0,43.0,171.0,1.4,6.0,189.0,212.29,177.83
2016,11,28,10,15,34.0,176.0,1.55,6.5,191.0,211.41,176.26
2016,11,28,10,30,25.0,181.0,1.7,7.0,193.0,199.48,165.58
2016,11,28,10,45,121.0,203.0,1.9,7.5,263.5,323.71,270.56
2016,11,28,11,0,217.0,225.0,2.1,8.0,334.0,429.64,357.19
2016,11,28,11,15,165.5,232.0,2.1,8.0,317.0,398.7,330.18
2016,11,28,11,30,114.0,239.0,2.1,8.0,300.0,352.86,291.92
2016,11,28,11,45,171.0,240.5,2.1,8.5,332.5,416.33,343.84
2016,11,28,12,0,228.0,242.0,2.1,9.0,365.0,466.96,384.29
2016,11,28,12,15,328.0,222.5,2.15,9.0,398.5,541.67,445.05
2016,11,28,12,30,428.0,203.0,2.2,9.0,432.0,614.85,503.35
2016,11,28,12,45,246.0,213.5,2.25,9.5,345.0,458.7,377.33
2016,11,28,13,0,64.0,224.0,2.3,10.0,258.0,292.73,240.1
2016,11,28,13,15,68.0,218.0,2.35,10.0,253.0,288.5,237.73
2016,11,28,13,30,72.0,212.0,2.4,10.0,248.0,284.1,234.58
2016,11,28,13,45,181.5,198.5,2.45,10.5,281.5,362.79,301.39
2016,11,28,14,0,291.0,185.0,2.5,11.0,315.0,435.13,361.09
2016,11,28,14,15,156.5,168.0,2.35,11.0,237.0,299.75,249.09
2016,11,28,14,30,22.0,151.0,2.2,11.0,159.0,165.39,135.46
2016,11,28,14,45,18.5,137.5,2.1,11.0,144.0,148.77,121.91
2016,11,28,15,0,15.0,124.0,2.0,11.0,129.0,132.51,108.24
2016,11,28,15,15,10.5,109.0,1.85,10.5,112.5,114.34,92.97
2016,11,28,15,30,6.0,94.0,1.7,10.0,96.0,96.64,77.89
2016,11,28,15,45,3.0,77.5,1.55,9.5,78.5,78.39,62.12
2016,11,28,16,0,0.0,61.0,1.4,9.0,61.0,60.43,46.39
2016,11,28,16,15,0.0,44.0,1.45,8.5,44.0,43.18,31.09
2016,11,28,16,30,0.0,27.0,1.5,8.0,27.0,25.64,15.01
2016,11,28,16,45,0.0,13.5,1.6,8.0,13.5,12.52,0.0
2016,11,28,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,29,7,15,0.0,3.5,6.4,15.0,3.5,3.34,0.0
2016,11,29,7,30,0.0,7.0,6.4,15.0,7.0,6.48,0.0
2016,11,29,7,45,0.0,18.0,6.45,15.5,18.0,16.7,7.09
2016,11,29,8,0,0.0,29.0,6.5,16.0,29.0,26.93,16.56
2016,11,29,8,15,0.0,42.5,6.5,16.0,42.5,39.82,27.79
2016,11,29,8,30,0.0,56.0,6.5,16.0,56.0,53.15,39.35
2016,11,29,8,45,0.0,69.5,6.55,16.5,69.5,66.49,50.71
2016,11,29,9,0,0.0,83.0,6.6,17.0,83.0,79.86,61.93
2016,11,29,9,15,0.0,95.0,6.55,17.0,95.0,91.66,71.82
