Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,9,30,0.0,107.0,6.5,17.0,107.0,103.54,81.67
2016,11,29,9,45,0.0,70.5,6.45,17.5,70.5,65.6,49.65
2016,11,29,10,0,0.0,34.0,6.4,18.0,34.0,31.57,20.94
2016,11,29,10,15,0.0,51.0,6.3,18.0,51.0,47.41,34.18
2016,11,29,10,30,0.0,68.0,6.2,18.0,68.0,63.27,47.36
2016,11,29,10,45,0.0,74.0,6.1,18.5,74.0,68.88,51.84
2016,11,29,11,0,0.0,80.0,6.0,19.0,80.0,74.49,56.3
2016,11,29,11,15,0.0,44.5,5.85,19.0,44.5,41.37,28.81
2016,11,29,11,30,0.0,9.0,5.7,19.0,9.0,8.35,1.31
2016,11,29,11,45,0.0,9.0,5.6,19.0,9.0,8.35,1.31
2016,11,29,12,0,0.0,9.0,5.5,19.0,9.0,8.35,1.31
2016,11,29,12,15,0.0,10.5,5.4,19.0,10.5,9.75,2.47
2016,11,29,12,30,0.0,12.0,5.3,19.0,12.0,11.14,3.64
2016,11,29,12,45,0.0,53.0,5.25,19.0,53.0,49.29,35.38
2016,11,29,13,0,0.0,94.0,5.2,19.0,94.0,87.96,67.34
2016,11,29,13,15,0.0,91.0,5.15,19.0,91.0,85.05,64.98
2016,11,29,13,30,0.0,88.0,5.1,19.0,88.0,82.16,62.68
2016,11,29,13,45,251.5,116.5,5.1,19.5,228.5,330.05,271.67
2016,11,29,14,0,503.0,145.0,5.1,20.0,369.0,556.68,452.52
2016,11,29,14,15,251.5,124.5,4.9,19.5,236.5,325.89,266.78
2016,11,29,14,30,0.0,104.0,4.7,19.0,104.0,99.48,77.28
2016,11,29,14,45,0.0,94.0,4.55,19.0,94.0,89.65,69.42
2016,11,29,15,0,0.0,84.0,4.4,19.0,84.0,79.87,61.39
2016,11,29,15,15,316.5,70.5,4.1,18.5,153.0,271.26,223.25
2016,11,29,15,30,633.0,57.0,3.8,18.0,222.0,408.25,332.03
2016,11,29,15,45,558.0,54.0,3.5,18.0,180.0,339.21,271.95
2016,11,29,16,0,483.0,51.0,3.2,18.0,138.0,275.87,216.35
2016,11,29,16,15,391.0,41.5,3.05,17.5,99.5,205.74,155.5
2016,11,29,16,30,299.0,32.0,2.9,17.0,61.0,144.82,99.36
2016,11,29,16,45,149.5,16.0,2.75,17.0,30.5,64.73,0.0
2016,11,29,17,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,7.5,2.65,14.0,7.5,7.15,0.0
2016,11,30,7,30,0.0,15.0,2.8,14.0,15.0,14.1,0.0
2016,11,30,7,45,34.0,32.0,3.0,14.5,36.5,50.4,31.64
2016,11,30,8,0,68.0,49.0,3.2,15.0,58.0,83.07,61.75
2016,11,30,8,15,89.0,67.0,3.2,15.0,83.5,115.03,90.03
2016,11,30,8,30,110.0,85.0,3.2,15.0,109.0,148.9,119.75
2016,11,30,8,45,124.5,102.5,3.25,15.5,135.0,180.72,147.18
2016,11,30,9,0,139.0,120.0,3.3,16.0,161.0,213.71,175.05
2016,11,30,9,15,150.5,135.5,3.45,16.0,185.0,243.47,200.13
2016,11,30,9,30,162.0,151.0,3.6,16.0,209.0,273.94,225.43
2016,11,30,9,45,133.0,165.5,3.75,16.5,216.5,276.66,226.6
2016,11,30,10,0,104.0,180.0,3.9,17.0,224.0,266.65,217.35
2016,11,30,10,15,135.5,193.0,4.05,17.5,254.0,318.02,258.8
2016,11,30,10,30,167.0,206.0,4.2,18.0,284.0,360.45,292.53
2016,11,30,10,45,283.5,199.5,4.35,18.5,338.0,459.23,372.25
2016,11,30,11,0,400.0,193.0,4.5,19.0,392.0,550.28,444.3
2016,11,30,11,15,425.5,193.0,4.55,19.0,410.0,590.65,474.93
2016,11,30,11,30,451.0,193.0,4.6,19.0,428.0,617.37,495.53
2016,11,30,11,45,251.5,209.5,4.65,19.0,341.0,459.78,370.17
2016,11,30,12,0,52.0,226.0,4.7,19.0,254.0,285.63,227.87
2016,11,30,12,15,72.5,232.0,4.75,19.0,270.5,310.21,248.48
2016,11,30,12,30,93.0,238.0,4.8,19.0,287.0,334.72,268.53
2016,11,30,12,45,102.5,235.5,4.85,19.5,288.5,339.3,272.04
2016,11,30,13,0,112.0,233.0,4.9,20.0,290.0,343.54,275.34
2016,11,30,13,15,100.0,223.5,4.8,20.0,273.5,321.38,257.63
2016,11,30,13,30,88.0,214.0,4.7,20.0,257.0,299.49,240.16
2016,11,30,13,45,105.0,205.0,4.65,20.0,254.0,300.8,241.99
2016,11,30,14,0,122.0,196.0,4.6,20.0,251.0,312.26,251.71
2016,11,30,14,15,195.0,178.0,4.45,20.0,258.0,339.48,275.29
2016,11,30,14,30,268.0,160.0,4.3,20.0,265.0,372.15,302.44
2016,11,30,14,45,256.0,146.5,4.2,20.0,239.5,339.15,275.73
2016,11,30,15,0,244.0,133.0,4.1,20.0,214.0,306.41,249.07
2016,11,30,15,15,229.5,117.0,4.0,19.5,185.5,269.63,219.08
2016,11,30,15,30,215.0,101.0,3.9,19.0,157.0,233.63,189.03
2016,11,30,15,45,186.0,85.0,3.85,19.0,127.0,191.82,153.21
2016,11,30,16,0,157.0,69.0,3.8,19.0,97.0,152.55,119.08
2016,11,30,16,15,119.0,51.5,3.8,18.5,69.5,110.74,82.96
2016,11,30,16,30,81.0,34.0,3.8,18.0,42.0,72.57,48.54
2016,11,30,16,45,40.5,17.0,3.85,18.0,21.0,32.56,0.0
2016,11,30,17,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,140.0,8.0,1.45,6.5,13.5,34.83,0.0
2016,12,1,7,30,280.0,16.0,1.6,7.0,27.0,84.15,0.0
2016,12,1,7,45,415.0,25.0,1.75,7.5,66.0,164.97,109.02
2016,12,1,8,0,550.0,34.0,1.9,8.0,105.0,245.83,188.84
2016,12,1,8,15,622.0,39.5,2.1,8.5,149.0,310.89,249.28
2016,12,1,8,30,694.0,45.0,2.3,9.0,193.0,381.81,313.01
2016,12,1,8,45,739.5,49.0,2.5,9.5,236.5,443.12,367.46
2016,12,1,9,0,785.0,53.0,2.7,10.0,280.0,506.77,422.05
2016,12,1,9,15,814.0,55.5,2.8,10.5,319.5,560.78,467.0
2016,12,1,9,30,843.0,58.0,2.9,11.0,359.0,614.82,510.53
2016,12,1,9,45,865.5,59.5,3.0,11.5,394.0,657.93,544.22
2016,12,1,10,0,888.0,61.0,3.1,12.0,429.0,704.5,578.14
2016,12,1,10,15,901.5,62.5,3.15,12.0,457.5,743.03,606.27
2016,12,1,10,30,915.0,64.0,3.2,12.0,486.0,779.26,632.48
2016,12,1,10,45,924.0,65.0,3.25,12.5,507.5,808.79,652.36
2016,12,1,11,0,933.0,66.0,3.3,13.0,529.0,835.35,669.98
2016,12,1,11,15,938.0,66.5,3.35,13.0,542.5,854.87,683.69
2016,12,1,11,30,943.0,67.0,3.4,13.0,556.0,870.97,695.06
2016,12,1,11,45,945.0,67.5,3.5,13.5,562.5,881.04,701.2
2016,12,1,12,0,947.0,68.0,3.6,14.0,569.0,887.47,704.88
2016,12,1,12,15,946.0,67.5,3.65,14.0,567.0,886.44,704.36
2016,12,1,12,30,945.0,67.0,3.7,14.0,565.0,881.72,701.38
2016,12,1,12,45,940.0,67.0,3.75,14.5,555.0,870.64,692.67
2016,12,1,13,0,935.0,67.0,3.8,15.0,545.0,856.04,681.59
2016,12,1,13,15,928.0,66.5,3.8,15.0,528.0,835.77,667.5
2016,12,1,13,30,921.0,66.0,3.8,15.0,511.0,812.27,651.11
2016,12,1,13,45,910.0,64.5,3.8,15.0,486.5,781.39,629.25
2016,12,1,14,0,899.0,63.0,3.8,15.0,462.0,747.8,605.28
2016,12,1,14,15,883.5,61.5,3.7,15.0,431.0,708.55,576.45
2016,12,1,14,30,868.0,60.0,3.6,15.0,400.0,667.35,545.86
2016,12,1,14,45,845.5,57.0,3.5,15.0,363.0,618.11,507.5
2016,12,1,15,0,823.0,54.0,3.4,15.0,326.0,572.31,470.03
2016,12,1,15,15,789.0,51.0,3.05,14.0,285.0,514.84,423.29
2016,12,1,15,30,755.0,48.0,2.7,13.0,244.0,458.16,375.58
2016,12,1,15,45,703.0,43.5,2.35,12.5,200.0,392.51,318.4
2016,12,1,16,0,651.0,39.0,2.0,12.0,156.0,330.23,262.37
2016,12,1,16,15,561.0,32.5,1.85,11.0,113.0,255.73,196.27
2016,12,1,16,30,471.0,26.0,1.7,10.0,70.0,189.67,132.1
2016,12,1,16,45,235.5,13.0,1.55,9.0,35.0,82.62,0.0
2016,12,1,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,7,15,130.5,7.5,1.05,0.5,12.5,7.15,0.0
2016,12,2,7,30,261.0,15.0,1.2,1.0,25.0,78.01,0.0
2016,12,2,7,45,392.5,24.0,1.4,2.0,62.5,155.88,102.41
2016,12,2,8,0,524.0,33.0,1.6,3.0,100.0,234.48,182.62
2016,12,2,8,15,597.5,39.0,1.7,3.5,143.0,299.09,243.43
2016,12,2,8,30,671.0,45.0,1.8,4.0,186.0,369.86,307.73
2016,12,2,8,45,715.5,49.5,1.9,5.0,229.0,430.07,361.16
2016,12,2,9,0,760.0,54.0,2.0,6.0,272.0,492.62,414.45
2016,12,2,9,15,790.0,57.0,2.1,6.5,311.0,546.74,459.89
2016,12,2,9,30,820.0,60.0,2.2,7.0,350.0,601.06,504.03
2016,12,2,9,45,840.5,62.0,2.3,8.0,384.5,647.66,539.9
2016,12,2,10,0,861.0,64.0,2.4,9.0,419.0,687.67,568.18
2016,12,2,10,15,875.5,65.5,2.45,9.0,447.0,726.13,596.47
2016,12,2,10,30,890.0,67.0,2.5,9.0,475.0,762.44,622.88
2016,12,2,10,45,899.0,68.5,2.55,9.5,496.5,792.06,642.97
2016,12,2,11,0,908.0,70.0,2.6,10.0,518.0,818.8,660.86
2016,12,2,11,15,914.0,70.5,2.7,10.0,532.5,838.8,675.39
2016,12,2,11,30,920.0,71.0,2.8,10.0,547.0,855.52,687.65
2016,12,2,11,45,922.0,71.5,2.9,10.5,553.5,865.48,693.88
2016,12,2,12,0,924.0,72.0,3.0,11.0,560.0,871.89,697.71
2016,12,2,12,15,924.0,72.0,3.05,11.0,558.5,872.42,698.36
2016,12,2,12,30,924.0,72.0,3.1,11.0,557.0,869.34,696.6
2016,12,2,12,45,925.5,70.0,3.2,11.5,548.5,861.42,690.55
2016,12,2,13,0,927.0,68.0,3.3,12.0,540.0,849.9,682.02
2016,12,2,13,15,920.0,67.0,3.3,12.0,523.0,829.24,667.54
2016,12,2,13,30,913.0,66.0,3.3,12.0,506.0,805.38,650.8
2016,12,2,13,45,902.5,64.5,3.35,12.0,482.0,775.18,629.58
2016,12,2,14,0,892.0,63.0,3.4,12.0,458.0,742.27,606.19
2016,12,2,14,15,876.5,61.5,3.35,12.0,427.0,703.34,577.55
2016,12,2,14,30,861.0,60.0,3.3,12.0,396.0,662.48,547.14
2016,12,2,14,45,839.0,57.5,3.25,12.0,360.0,614.55,509.56
2016,12,2,15,0,817.0,55.0,3.2,12.0,324.0,570.0,472.85
2016,12,2,15,15,783.0,51.5,2.85,11.5,283.0,512.25,424.62
2016,12,2,15,30,749.0,48.0,2.5,11.0,242.0,455.31,375.62
2016,12,2,15,45,696.0,44.0,2.15,10.5,198.5,390.12,318.45
2016,12,2,16,0,643.0,40.0,1.8,10.0,155.0,328.33,262.51
2016,12,2,16,15,553.5,33.0,1.7,9.0,112.5,253.87,196.16
2016,12,2,16,30,464.0,26.0,1.6,8.0,70.0,187.83,131.63
2016,12,2,16,45,232.0,13.0,1.5,7.0,35.0,81.9,0.0
2016,12,2,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,11.5,1.0,0.5,11.5,0.0,0.0
2016,12,3,7,30,0.0,23.0,1.0,1.0,23.0,21.92,0.0
2016,12,3,7,45,246.5,29.5,1.0,1.5,60.0,119.65,76.85
2016,12,3,8,0,493.0,36.0,1.0,2.0,97.0,229.14,178.39
2016,12,3,8,15,568.5,42.5,1.25,2.5,140.0,293.04,238.44
2016,12,3,8,30,644.0,49.0,1.5,3.0,183.0,360.42,300.16
2016,12,3,8,45,597.0,62.5,1.8,4.0,207.5,387.26,326.74
2016,12,3,9,0,550.0,76.0,2.1,5.0,232.0,405.03,344.01
2016,12,3,9,15,583.0,80.0,2.05,5.5,266.0,453.55,385.25
2016,12,3,9,30,616.0,84.0,2.0,6.0,300.0,503.01,425.71
2016,12,3,9,45,728.0,77.5,2.0,6.5,357.5,592.85,497.87
2016,12,3,10,0,840.0,71.0,2.0,7.0,415.0,685.25,568.54
2016,12,3,10,15,854.0,73.0,1.9,7.0,443.0,723.78,595.28
2016,12,3,10,30,868.0,75.0,1.8,7.0,471.0,760.15,620.37
2016,12,3,10,45,697.5,117.0,1.7,7.0,444.5,701.94,574.7
2016,12,3,11,0,527.0,159.0,1.6,7.0,418.0,623.27,512.21
2016,12,3,11,15,497.0,171.5,1.5,7.0,421.5,622.28,510.47
2016,12,3,11,30,467.0,184.0,1.4,7.0,425.0,618.38,505.73
2016,12,3,11,45,685.5,131.0,1.35,7.5,489.0,749.46,605.22
2016,12,3,12,0,904.0,78.0,1.3,8.0,553.0,861.39,682.29
2016,12,3,12,15,552.5,157.5,1.3,8.0,447.5,666.0,538.23
2016,12,3,12,30,201.0,237.0,1.3,8.0,342.0,437.31,357.27
2016,12,3,12,45,218.5,231.0,1.3,8.0,343.5,443.28,364.41
2016,12,3,13,0,236.0,225.0,1.3,8.0,345.0,448.24,368.93
2016,12,3,13,15,175.5,219.5,1.3,8.0,307.0,389.95,321.65
2016,12,3,13,30,115.0,214.0,1.3,8.0,269.0,333.18,275.29
2016,12,3,13,45,110.0,203.0,1.3,8.5,254.0,314.18,260.04
2016,12,3,14,0,105.0,192.0,1.3,9.0,239.0,284.08,235.58
2016,12,3,14,15,286.0,159.0,1.3,8.5,273.5,392.07,327.9
2016,12,3,14,30,467.0,126.0,1.3,8.0,308.0,477.47,398.62
2016,12,3,14,45,447.5,118.0,1.3,8.0,279.0,438.47,366.37
2016,12,3,15,0,428.0,110.0,1.3,8.0,250.0,399.61,334.56
2016,12,3,15,15,410.0,97.5,1.15,7.5,218.0,356.74,298.81
2016,12,3,15,30,392.0,85.0,1.0,7.0,186.0,314.39,262.49
2016,12,3,15,45,355.5,73.0,0.9,7.0,152.0,264.78,218.82
2016,12,3,16,0,319.0,61.0,0.8,7.0,118.0,218.06,176.68
2016,12,3,16,15,270.0,46.5,0.75,6.5,85.0,166.97,130.64
2016,12,3,16,30,221.0,32.0,0.7,6.0,52.0,120.83,85.47
2016,12,3,16,45,110.5,16.0,0.7,5.5,26.0,53.44,0.0
2016,12,3,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,4.0,0.75,2.0,4.0,0.0,0.0
2016,12,4,7,30,0.0,8.0,0.9,2.0,8.0,7.63,0.0
2016,12,4,7,45,0.0,22.0,1.05,2.0,22.0,20.77,9.28
2016,12,4,8,0,0.0,36.0,1.2,2.0,36.0,35.01,24.43
2016,12,4,8,15,0.0,53.5,1.2,2.0,53.5,53.05,40.97
2016,12,4,8,30,0.0,71.0,1.2,2.0,71.0,70.89,57.18
2016,12,4,8,45,4.0,86.5,1.25,2.5,87.5,88.32,72.73
2016,12,4,9,0,8.0,102.0,1.3,3.0,104.0,106.17,88.43
2016,12,4,9,15,13.0,116.0,1.3,3.0,120.5,123.31,103.46
2016,12,4,9,30,18.0,130.0,1.3,3.0,137.0,140.95,118.76
2016,12,4,9,45,19.5,142.0,1.3,3.5,150.0,154.48,130.03
2016,12,4,10,0,21.0,154.0,1.3,4.0,163.0,168.19,141.32
2016,12,4,10,15,35.5,171.0,1.25,4.0,187.0,207.49,174.73
2016,12,4,10,30,50.0,188.0,1.2,4.0,211.0,238.59,200.73
2016,12,4,10,45,31.5,182.5,1.2,4.5,197.0,217.55,181.89
2016,12,4,11,0,13.0,177.0,1.2,5.0,183.0,185.59,154.12
2016,12,4,11,15,29.0,195.0,1.15,5.0,209.5,230.01,191.62
2016,12,4,11,30,45.0,213.0,1.1,5.0,236.0,264.65,220.25
2016,12,4,11,45,69.0,224.0,1.05,5.5,260.0,297.96,247.41
2016,12,4,12,0,93.0,235.0,1.0,6.0,284.0,331.62,274.43
2016,12,4,12,15,64.5,223.5,0.95,6.0,257.5,293.67,242.6
2016,12,4,12,30,36.0,212.0,0.9,6.0,231.0,255.89,211.12
2016,12,4,12,45,18.0,168.5,0.85,6.0,178.0,179.93,148.31
2016,12,4,13,0,0.0,125.0,0.8,6.0,125.0,119.36,97.17
2016,12,4,13,15,0.0,106.5,0.85,5.5,106.5,100.62,81.69
2016,12,4,13,30,0.0,88.0,0.9,5.0,88.0,82.21,66.15
2016,12,4,13,45,0.0,99.5,1.0,5.0,99.5,93.87,76.37
2016,12,4,14,0,0.0,111.0,1.1,5.0,111.0,105.95,86.88
2016,12,4,14,15,5.5,126.0,1.15,5.0,128.5,126.24,104.61
2016,12,4,14,30,11.0,141.0,1.2,5.0,146.0,147.29,122.89
2016,12,4,14,45,8.0,129.0,1.3,5.0,132.5,133.02,110.73
2016,12,4,15,0,5.0,117.0,1.4,5.0,119.0,119.09,98.83
2016,12,4,15,15,2.5,102.0,1.35,4.5,103.0,102.38,84.53
2016,12,4,15,30,0.0,87.0,1.3,4.0,87.0,85.97,70.27
2016,12,4,15,45,0.0,71.0,1.3,4.0,71.0,69.86,55.96
2016,12,4,16,0,0.0,55.0,1.3,4.0,55.0,53.74,41.46
2016,12,4,16,15,0.0,39.0,1.2,4.0,39.0,37.53,26.76
2016,12,4,16,30,0.0,23.0,1.1,4.0,23.0,21.36,11.65
2016,12,4,16,45,0.0,11.5,1.05,4.0,11.5,10.66,0.0
2016,12,4,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,9.0,0.5,3.5,9.0,0.0,0.0
2016,12,5,7,30,0.0,18.0,0.5,4.0,18.0,17.16,0.0
2016,12,5,7,45,205.0,27.0,0.55,4.5,51.5,102.74,59.87
2016,12,5,8,0,410.0,36.0,0.6,5.0,85.0,198.33,151.5
2016,12,5,8,15,489.5,43.5,0.55,5.0,125.5,260.4,208.54
2016,12,5,8,30,569.0,51.0,0.5,5.0,166.0,329.68,269.87
2016,12,5,8,45,622.0,56.0,0.5,5.5,207.5,389.54,321.76
2016,12,5,9,0,675.0,61.0,0.5,6.0,249.0,452.83,374.51
2016,12,5,9,15,708.5,65.0,0.75,6.5,287.5,503.58,417.71
2016,12,5,9,30,742.0,69.0,1.0,7.0,326.0,558.09,462.69
2016,12,5,9,45,770.0,70.5,1.25,8.0,360.0,606.39,500.93
2016,12,5,10,0,798.0,72.0,1.5,9.0,394.0,654.14,537.25
2016,12,5,10,15,813.0,74.0,1.7,9.5,421.5,692.19,565.19
2016,12,5,10,30,828.0,76.0,1.9,10.0,449.0,728.28,591.46
2016,12,5,10,45,838.5,77.0,2.1,10.5,470.0,757.48,612.4
2016,12,5,11,0,849.0,78.0,2.3,11.0,491.0,784.04,631.37
2016,12,5,11,15,854.5,79.0,2.25,11.0,504.5,803.74,644.53
2016,12,5,11,30,860.0,80.0,2.2,11.0,518.0,820.32,655.5
2016,12,5,11,45,862.0,80.0,2.2,11.5,524.0,829.53,660.45
2016,12,5,12,0,864.0,80.0,2.2,12.0,530.0,835.38,663.17
2016,12,5,12,15,863.0,80.0,2.15,12.0,528.5,835.32,662.59
2016,12,5,12,30,862.0,80.0,2.1,12.0,527.0,831.86,659.77
2016,12,5,12,45,856.5,80.0,2.1,12.0,518.0,821.29,652.48
2016,12,5,13,0,851.0,80.0,2.1,12.0,509.0,807.47,643.03
2016,12,5,13,15,758.5,97.0,2.1,11.5,470.0,740.82,596.11
2016,12,5,13,30,666.0,114.0,2.1,11.0,431.0,678.43,551.87
2016,12,5,13,45,543.5,136.0,2.1,11.0,386.5,589.5,483.72
2016,12,5,14,0,421.0,158.0,2.1,11.0,342.0,510.62,420.96
2016,12,5,14,15,594.0,114.5,1.95,11.0,355.5,574.46,473.75
2016,12,5,14,30,767.0,71.0,1.8,11.0,369.0,617.45,507.95
2016,12,5,14,45,736.5,69.0,1.65,11.0,333.5,567.76,467.42
2016,12,5,15,0,706.0,67.0,1.5,11.0,298.0,517.96,426.76
2016,12,5,15,15,667.0,63.0,1.3,10.5,258.5,464.45,382.59
2016,12,5,15,30,628.0,59.0,1.1,10.0,219.0,409.58,336.14
2016,12,5,15,45,566.5,53.5,0.9,9.5,178.0,344.37,280.11
2016,12,5,16,0,505.0,48.0,0.7,9.0,137.0,283.7,226.5
2016,12,5,16,15,414.0,39.0,0.75,8.5,98.5,213.44,165.01
2016,12,5,16,30,323.0,30.0,0.8,8.0,60.0,152.2,106.74
2016,12,5,16,45,161.5,15.0,0.85,8.0,30.0,67.51,0.0
2016,12,5,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,7,45,0.0,1.5,3.7,5.0,1.5,1.39,0.0
2016,12,6,8,0,0.0,3.0,3.7,5.0,3.0,2.77,0.0
2016,12,6,8,15,0.0,5.0,3.7,5.0,5.0,4.62,0.0
2016,12,6,8,30,0.0,7.0,3.7,5.0,7.0,6.48,0.05
2016,12,6,8,45,0.0,9.0,3.75,5.0,9.0,8.33,1.73
2016,12,6,9,0,0.0,11.0,3.8,5.0,11.0,10.19,3.4
2016,12,6,9,15,0.0,12.5,3.85,5.0,12.5,11.58,4.64
2016,12,6,9,30,0.0,14.0,3.9,5.0,14.0,12.98,5.87
2016,12,6,9,45,0.0,42.5,3.95,5.0,42.5,39.47,29.29
2016,12,6,10,0,0.0,71.0,4.0,5.0,71.0,66.06,52.57
2016,12,6,10,15,0.0,55.0,4.0,5.0,55.0,51.13,39.39
2016,12,6,10,30,0.0,39.0,4.0,5.0,39.0,36.23,26.27
2016,12,6,10,45,0.0,34.5,4.05,5.5,34.5,32.05,22.51
2016,12,6,11,0,0.0,30.0,4.1,6.0,30.0,27.86,18.77
2016,12,6,11,15,0.0,25.0,4.05,6.0,25.0,23.22,14.68
2016,12,6,11,30,0.0,20.0,4.0,6.0,20.0,18.57,10.61
2016,12,6,11,45,0.0,69.5,4.0,6.0,69.5,64.69,50.73
2016,12,6,12,0,0.0,119.0,4.0,6.0,119.0,113.06,92.33
2016,12,6,12,15,0.0,129.5,4.0,6.0,129.5,123.81,101.47
2016,12,6,12,30,0.0,140.0,4.0,6.0,140.0,134.75,110.81
2016,12,6,12,45,0.0,148.5,4.0,6.5,148.5,143.79,118.33
2016,12,6,13,0,0.0,157.0,4.0,7.0,157.0,153.05,126.03
2016,12,6,13,15,0.0,87.5,3.5,7.0,87.5,81.65,65.15
2016,12,6,13,30,0.0,18.0,3.0,7.0,18.0,16.71,8.96
2016,12,6,13,45,0.0,18.5,2.55,7.5,18.5,17.17,9.37
2016,12,6,14,0,0.0,19.0,2.1,8.0,19.0,17.63,9.78
2016,12,6,14,15,0.0,41.5,1.8,7.5,41.5,38.55,28.14
2016,12,6,14,30,0.0,64.0,1.5,7.0,64.0,59.52,46.55
2016,12,6,14,45,0.0,58.0,1.25,7.0,58.0,53.92,41.73
2016,12,6,15,0,0.0,52.0,1.0,7.0,52.0,48.33,36.9
2016,12,6,15,15,274.0,62.5,1.1,7.0,132.5,238.45,203.44
2016,12,6,15,30,548.0,73.0,1.2,7.0,213.0,384.52,321.47
2016,12,6,15,45,480.0,66.5,1.35,7.0,173.0,318.35,263.14
2016,12,6,16,0,412.0,60.0,1.5,7.0,133.0,257.17,208.95
2016,12,6,16,15,322.0,48.0,1.35,6.5,95.0,188.95,148.33
2016,12,6,16,30,232.0,36.0,1.2,6.0,57.0,130.45,92.83
2016,12,6,16,45,116.0,18.0,1.1,5.5,28.5,58.01,0.0
2016,12,6,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,15,79.5,6.5,1.2,2.5,8.5,0.0,0.0
2016,12,7,7,30,159.0,13.0,1.2,3.0,17.0,49.6,0.0
2016,12,7,7,45,310.5,23.5,1.3,3.5,51.5,127.74,66.56
2016,12,7,8,0,462.0,34.0,1.4,4.0,86.0,212.17,161.51
2016,12,7,8,15,542.5,41.0,1.45,4.5,128.5,276.29,222.07
2016,12,7,8,30,623.0,48.0,1.5,5.0,171.0,344.3,283.75
2016,12,7,8,45,679.5,51.5,1.6,5.5,214.0,406.94,339.75
2016,12,7,9,0,736.0,55.0,1.7,6.0,257.0,472.91,396.7
2016,12,7,9,15,768.0,58.5,1.8,6.5,296.0,527.67,442.85
2016,12,7,9,30,800.0,62.0,1.9,7.0,335.0,582.89,487.89
2016,12,7,9,45,826.0,63.0,2.0,8.0,369.5,631.22,525.37
2016,12,7,10,0,852.0,64.0,2.1,9.0,404.0,678.74,560.12
2016,12,7,10,15,866.5,65.5,2.0,9.5,432.5,711.83,582.15
2016,12,7,10,30,881.0,67.0,1.9,10.0,461.0,748.08,606.15
2016,12,7,10,45,890.5,68.5,1.85,10.5,482.5,778.15,625.52
2016,12,7,11,0,900.0,70.0,1.8,11.0,504.0,805.44,642.65
2016,12,7,11,15,906.0,70.5,1.6,11.0,518.5,825.68,654.14
2016,12,7,11,30,912.0,71.0,1.4,11.0,533.0,842.69,663.04
2016,12,7,11,45,913.5,71.5,1.25,11.5,539.5,852.62,666.2
2016,12,7,12,0,915.0,72.0,1.1,12.0,546.0,859.06,666.89
2016,12,7,12,15,914.5,72.0,0.9,12.0,544.5,859.66,663.9
2016,12,7,12,30,914.0,72.0,0.7,12.0,543.0,856.72,658.39
2016,12,7,12,45,910.5,71.0,0.55,12.5,534.0,846.51,647.7
2016,12,7,13,0,907.0,70.0,0.4,13.0,525.0,832.88,634.95
2016,12,7,13,15,899.0,69.5,0.4,13.0,508.5,812.91,622.15
2016,12,7,13,30,891.0,69.0,0.4,13.0,492.0,789.85,607.35
2016,12,7,13,45,878.5,67.5,0.45,13.0,468.0,759.18,588.14
2016,12,7,14,0,866.0,66.0,0.5,13.0,444.0,725.98,567.0
2016,12,7,14,15,849.0,64.5,0.6,13.0,414.0,692.78,546.26
2016,12,7,14,30,832.0,63.0,0.7,13.0,384.0,651.92,519.35
2016,12,7,14,45,805.5,60.5,0.8,13.0,348.0,602.21,483.61
2016,12,7,15,0,779.0,58.0,0.9,13.0,312.0,551.95,445.81
2016,12,7,15,15,743.0,54.5,0.8,12.5,272.0,495.01,400.53
2016,12,7,15,30,707.0,51.0,0.7,12.0,232.0,439.07,354.51
2016,12,7,15,45,648.5,46.5,0.65,11.5,189.5,372.83,299.09
2016,12,7,16,0,590.0,42.0,0.6,11.0,147.0,310.5,245.02
2016,12,7,16,15,499.5,35.0,0.6,10.5,106.0,238.19,181.96
2016,12,7,16,30,409.0,28.0,0.6,10.0,65.0,178.25,123.79
2016,12,7,16,45,204.5,14.0,0.65,10.0,32.5,78.12,0.0
2016,12,7,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.5,1.7,3.0,4.5,0.0,0.0
2016,12,8,7,30,0.0,9.0,1.8,3.0,9.0,8.58,0.0
2016,12,8,7,45,61.0,24.5,1.95,3.5,31.5,51.0,22.59
2016,12,8,8,0,122.0,40.0,2.1,4.0,54.0,95.95,72.43
2016,12,8,8,15,150.5,57.5,2.35,4.5,82.0,133.4,107.6
2016,12,8,8,30,179.0,75.0,2.6,5.0,110.0,173.4,144.13
2016,12,8,8,45,198.5,91.0,2.85,5.5,138.5,209.55,176.92
2016,12,8,9,0,218.0,107.0,3.1,6.0,167.0,247.21,210.34
2016,12,8,9,15,236.0,120.5,3.2,6.0,193.5,282.2,241.17
2016,12,8,9,30,254.0,134.0,3.3,6.0,220.0,318.22,272.33
2016,12,8,9,45,222.0,151.5,3.45,6.5,232.5,327.29,279.09
2016,12,8,10,0,190.0,169.0,3.6,7.0,245.0,322.86,274.38
2016,12,8,10,15,95.0,132.5,3.6,7.0,170.5,215.09,182.09
2016,12,8,10,30,0.0,96.0,3.6,7.0,96.0,90.52,72.98
2016,12,8,10,45,15.0,143.0,3.65,7.5,150.5,150.75,124.86
2016,12,8,11,0,30.0,190.0,3.7,8.0,205.0,225.57,187.74
2016,12,8,11,15,212.5,193.5,3.75,8.0,300.5,389.05,328.21
2016,12,8,11,30,395.0,197.0,3.8,8.0,396.0,558.45,467.79
2016,12,8,11,45,298.0,215.5,3.9,8.5,367.0,504.01,420.3
2016,12,8,12,0,201.0,234.0,4.0,9.0,338.0,433.82,361.06
2016,12,8,12,15,285.5,220.5,4.05,9.0,368.0,501.48,417.94
2016,12,8,12,30,370.0,207.0,4.1,9.0,398.0,554.67,462.33
2016,12,8,12,45,357.5,205.5,4.15,9.0,387.5,540.18,450.59
2016,12,8,13,0,345.0,204.0,4.2,9.0,377.0,524.55,438.26
2016,12,8,13,15,321.0,201.0,4.2,9.0,358.0,496.95,415.96
2016,12,8,13,30,297.0,198.0,4.2,9.0,339.0,468.98,393.28
2016,12,8,13,45,350.5,179.0,4.25,9.0,337.5,480.49,404.5
2016,12,8,14,0,404.0,160.0,4.3,9.0,336.0,500.51,421.98
2016,12,8,14,15,291.0,162.0,4.2,8.5,284.0,399.73,338.47
2016,12,8,14,30,178.0,164.0,4.1,8.0,232.0,306.86,260.07
2016,12,8,14,45,174.5,149.0,4.1,8.0,211.0,281.43,238.99
2016,12,8,15,0,171.0,134.0,4.1,8.0,190.0,255.92,217.29
2016,12,8,15,15,165.5,117.5,3.9,7.5,166.0,227.35,192.8
2016,12,8,15,30,160.0,101.0,3.7,7.0,142.0,198.96,167.93
2016,12,8,15,45,147.5,84.0,3.5,6.5,116.5,166.86,139.26
2016,12,8,16,0,135.0,67.0,3.3,6.0,91.0,142.24,116.4
2016,12,8,16,15,113.0,49.5,3.05,5.5,66.0,107.18,84.26
2016,12,8,16,30,91.0,32.0,2.8,5.0,41.0,73.95,51.87
2016,12,8,16,45,45.5,16.0,2.55,4.5,20.5,33.04,0.0
2016,12,8,17,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.55,-2.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,15,105.0,5.5,1.35,-4.0,7.5,0.0,0.0
2016,12,9,7,30,210.0,11.0,1.6,-3.0,15.0,58.84,0.0
2016,12,9,7,45,368.5,21.0,1.9,-2.5,52.0,136.43,60.88
2016,12,9,8,0,527.0,31.0,2.2,-2.0,89.0,224.93,173.05
2016,12,9,8,15,608.5,38.0,2.45,-1.5,133.0,292.91,240.12
2016,12,9,8,30,690.0,45.0,2.7,-1.0,177.0,367.88,310.35
2016,12,9,8,45,739.0,49.5,2.95,-0.5,221.0,430.82,369.14
2016,12,9,9,0,788.0,54.0,3.2,0.0,265.0,496.43,428.37
2016,12,9,9,15,820.0,57.0,3.2,0.0,306.0,552.77,478.33
2016,12,9,9,30,852.0,60.0,3.2,0.0,347.0,609.43,526.98
2016,12,9,9,45,874.5,62.0,3.2,0.5,383.0,658.61,567.18
2016,12,9,10,0,897.0,64.0,3.2,1.0,419.0,701.44,600.08
2016,12,9,10,15,912.0,66.0,3.15,1.0,448.5,742.22,630.82
2016,12,9,10,30,927.0,68.0,3.1,1.0,478.0,780.83,659.42
2016,12,9,10,45,937.5,69.0,3.05,1.5,501.0,812.27,680.98
2016,12,9,11,0,948.0,70.0,3.0,2.0,524.0,840.82,700.14
2016,12,9,11,15,954.0,70.5,2.95,2.0,539.0,862.03,714.87
2016,12,9,11,30,960.0,71.0,2.9,2.0,554.0,879.84,727.13
2016,12,9,11,45,963.0,71.5,2.85,2.5,561.5,891.64,733.69
2016,12,9,12,0,966.0,72.0,2.8,3.0,569.0,899.79,737.69
2016,12,9,12,15,965.5,71.5,2.75,3.0,568.0,900.05,737.32
2016,12,9,12,30,965.0,71.0,2.7,3.0,567.0,896.57,734.43
2016,12,9,12,45,963.0,70.0,2.7,3.5,558.0,887.5,726.74
2016,12,9,13,0,961.0,69.0,2.7,4.0,549.0,874.77,716.56
2016,12,9,13,15,954.0,68.5,2.65,4.0,532.0,855.07,702.23
2016,12,9,13,30,947.0,68.0,2.6,4.0,515.0,832.04,685.54
2016,12,9,13,45,937.5,66.0,2.6,4.0,491.0,802.05,664.01
2016,12,9,14,0,928.0,64.0,2.6,4.0,467.0,769.16,640.21
2016,12,9,14,15,911.0,62.5,2.55,3.5,436.0,728.92,611.29
2016,12,9,14,30,894.0,61.0,2.5,3.0,405.0,686.69,580.42
2016,12,9,14,45,871.5,58.0,2.45,3.0,368.0,637.35,541.23
2016,12,9,15,0,849.0,55.0,2.4,3.0,331.0,591.31,502.69
2016,12,9,15,15,814.0,52.0,2.1,2.5,289.5,532.85,452.75
2016,12,9,15,30,779.0,49.0,1.8,2.0,248.0,475.1,401.91
2016,12,9,15,45,726.0,44.5,1.55,1.5,203.5,408.25,342.18
2016,12,9,16,0,673.0,40.0,1.3,1.0,159.0,344.68,283.44
2016,12,9,16,15,584.0,33.5,1.25,0.5,115.5,269.32,214.26
2016,12,9,16,30,495.0,27.0,1.2,0.0,72.0,201.99,146.15
2016,12,9,16,45,247.5,13.5,1.15,-0.5,36.0,88.59,0.0
2016,12,9,17,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
