Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,19,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,0.95,-5.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,0.9,-5.5,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.85,-6.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.75,-5.5,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,10,7,45,246.0,15.5,1.2,-3.5,41.5,97.17,37.35
2016,12,10,8,0,492.0,31.0,1.4,-3.0,83.0,211.98,162.52
2016,12,10,8,15,574.0,38.0,1.45,-2.5,126.5,278.26,227.62
2016,12,10,8,30,656.0,45.0,1.5,-2.0,170.0,351.6,295.65
2016,12,10,8,45,705.0,50.0,1.55,-1.5,213.0,413.42,352.5
2016,12,10,9,0,754.0,55.0,1.6,-1.0,256.0,478.02,409.69
2016,12,10,9,15,786.5,58.5,1.6,-0.5,296.0,533.8,457.44
2016,12,10,9,30,819.0,62.0,1.6,0.0,336.0,590.04,503.78
2016,12,10,9,45,846.0,63.0,1.65,0.0,371.5,639.79,544.76
2016,12,10,10,0,873.0,64.0,1.7,0.0,407.0,688.74,583.29
2016,12,10,10,15,888.0,66.0,1.8,0.5,436.0,723.65,608.72
2016,12,10,10,30,903.0,68.0,1.9,1.0,465.0,761.64,636.34
2016,12,10,10,45,915.0,68.5,2.0,1.5,488.0,793.11,658.7
2016,12,10,11,0,927.0,69.0,2.1,2.0,511.0,821.83,678.92
2016,12,10,11,15,932.5,69.5,2.15,2.0,525.5,842.37,693.74
2016,12,10,11,30,938.0,70.0,2.2,2.0,540.0,859.59,706.26
2016,12,10,11,45,943.0,69.5,2.25,2.5,547.5,871.69,713.88
2016,12,10,12,0,948.0,69.0,2.3,3.0,555.0,880.25,719.05
2016,12,10,12,15,948.0,68.5,2.25,3.0,554.5,881.01,718.96
2016,12,10,12,30,948.0,68.0,2.2,3.0,554.0,878.1,716.42
2016,12,10,12,45,945.0,67.5,2.2,3.5,545.0,869.06,708.82
2016,12,10,13,0,942.0,67.0,2.2,4.0,536.0,856.44,698.81
2016,12,10,13,15,935.0,66.5,2.15,4.0,520.0,837.13,684.77
2016,12,10,13,30,928.0,66.0,2.1,4.0,504.0,814.56,668.46
2016,12,10,13,45,919.0,64.0,2.05,4.0,480.5,785.47,647.3
2016,12,10,14,0,910.0,62.0,2.0,4.0,457.0,753.52,623.96
2016,12,10,14,15,773.0,76.5,1.85,4.0,396.0,654.04,547.69
2016,12,10,14,30,636.0,91.0,1.7,4.0,335.0,556.93,470.19
2016,12,10,14,45,735.5,72.0,1.6,4.0,329.5,571.97,482.87
2016,12,10,15,0,835.0,53.0,1.5,4.0,324.0,576.58,485.17
2016,12,10,15,15,801.5,50.0,1.3,3.5,283.5,524.0,440.2
2016,12,10,15,30,768.0,47.0,1.1,3.0,243.0,467.7,391.41
2016,12,10,15,45,715.0,43.0,0.9,2.5,199.5,402.03,333.48
2016,12,10,16,0,662.0,39.0,0.7,2.0,156.0,339.65,276.55
2016,12,10,16,15,575.0,32.5,0.7,1.5,113.5,265.63,209.62
2016,12,10,16,30,488.0,26.0,0.7,1.0,71.0,199.56,143.65
2016,12,10,16,45,244.0,13.0,0.7,1.0,35.5,87.5,0.0
2016,12,10,17,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.65,0.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,12,11,7,45,233.5,14.5,0.95,-2.5,39.0,90.32,28.69
2016,12,11,8,0,467.0,29.0,1.1,-2.0,78.0,200.93,152.41
2016,12,11,8,15,550.5,36.0,1.15,-1.5,120.0,266.06,216.2
2016,12,11,8,30,634.0,43.0,1.2,-1.0,162.0,338.62,283.06
2016,12,11,8,45,685.0,47.5,1.25,-0.5,204.5,399.62,338.84
2016,12,11,9,0,736.0,52.0,1.3,0.0,247.0,463.66,395.24
2016,12,11,9,15,769.0,55.5,1.55,1.0,286.0,518.85,442.81
2016,12,11,9,30,802.0,59.0,1.8,2.0,325.0,574.63,489.32
2016,12,11,9,45,824.5,61.0,2.1,3.0,359.5,621.98,528.01
2016,12,11,10,0,847.0,63.0,2.4,4.0,394.0,668.35,564.23
2016,12,11,10,15,583.5,119.5,2.45,4.0,355.0,576.54,488.38
2016,12,11,10,30,320.0,176.0,2.5,4.0,316.0,447.74,380.39
2016,12,11,10,45,361.0,178.0,2.55,4.5,343.5,488.92,414.63
2016,12,11,11,0,402.0,180.0,2.6,5.0,371.0,543.46,457.74
2016,12,11,11,15,452.5,174.5,2.65,5.0,395.5,584.99,491.37
2016,12,11,11,30,503.0,169.0,2.7,5.0,420.0,626.11,524.47
2016,12,11,11,45,297.0,198.5,2.75,5.5,347.5,481.99,404.76
2016,12,11,12,0,91.0,228.0,2.8,6.0,275.0,321.91,269.05
2016,12,11,12,15,266.0,208.5,2.85,6.0,345.0,470.36,395.6
2016,12,11,12,30,441.0,189.0,2.9,6.0,415.0,605.23,505.98
2016,12,11,12,45,545.0,157.0,2.95,6.5,431.5,650.78,542.75
2016,12,11,13,0,649.0,125.0,3.0,7.0,448.0,698.51,580.18
2016,12,11,13,15,379.5,167.0,2.95,7.0,354.5,516.62,432.83
2016,12,11,13,30,110.0,209.0,2.9,7.0,261.0,311.86,261.14
2016,12,11,13,45,55.0,170.0,2.9,7.0,196.0,221.26,185.37
2016,12,11,14,0,0.0,131.0,2.9,7.0,131.0,127.23,104.42
2016,12,11,14,15,0.0,94.0,2.7,6.5,94.0,88.89,71.94
2016,12,11,14,30,0.0,57.0,2.5,6.0,57.0,52.99,40.97
2016,12,11,14,45,0.0,51.5,2.35,6.0,51.5,47.86,36.57
2016,12,11,15,0,0.0,46.0,2.2,6.0,46.0,42.73,32.11
2016,12,11,15,15,0.0,40.0,1.95,5.0,40.0,37.14,27.32
2016,12,11,15,30,0.0,34.0,1.7,4.0,34.0,31.55,22.45
2016,12,11,15,45,0.0,27.5,1.45,3.5,27.5,25.51,17.04
2016,12,11,16,0,0.0,21.0,1.2,3.0,21.0,19.47,11.57
2016,12,11,16,15,0.0,15.0,1.25,2.5,15.0,13.89,6.46
2016,12,11,16,30,0.0,9.0,1.3,2.0,9.0,8.33,1.18
2016,12,11,16,45,0.0,4.5,1.4,2.0,4.5,4.16,0.0
2016,12,11,17,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,2.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,7,45,0.0,4.5,3.2,5.5,4.5,4.16,0.0
2016,12,12,8,0,0.0,9.0,3.2,6.0,9.0,8.33,1.19
2016,12,12,8,15,0.0,14.5,3.1,6.0,14.5,13.43,5.92
2016,12,12,8,30,0.0,20.0,3.0,6.0,20.0,18.54,10.57
2016,12,12,8,45,0.0,26.0,2.9,6.0,26.0,24.11,15.6
2016,12,12,9,0,0.0,32.0,2.8,6.0,32.0,29.69,20.6
2016,12,12,9,15,0.0,37.5,2.75,6.0,37.5,34.81,25.14
2016,12,12,9,30,0.0,43.0,2.7,6.0,43.0,39.94,29.64
2016,12,12,9,45,0.0,28.0,2.65,6.5,28.0,25.98,17.28
2016,12,12,10,0,0.0,13.0,2.6,7.0,13.0,12.05,4.96
2016,12,12,10,15,0.0,55.5,2.6,7.5,55.5,51.6,39.49
2016,12,12,10,30,0.0,98.0,2.6,8.0,98.0,92.64,74.71
2016,12,12,10,45,2.5,130.0,2.65,8.5,131.5,127.48,104.16
2016,12,12,11,0,5.0,162.0,2.7,9.0,165.0,163.43,134.14
2016,12,12,11,15,15.5,178.5,2.75,9.5,186.5,189.53,155.86
2016,12,12,11,30,26.0,195.0,2.8,10.0,208.0,216.17,177.84
2016,12,12,11,45,13.0,120.0,2.85,10.5,126.5,124.97,101.18
2016,12,12,12,0,0.0,45.0,2.9,11.0,45.0,41.83,30.23
2016,12,12,12,15,190.0,124.0,2.95,11.5,221.0,305.22,256.44
2016,12,12,12,30,380.0,203.0,3.0,12.0,397.0,557.58,458.43
2016,12,12,12,45,442.0,185.5,3.15,12.5,408.0,599.01,489.89
2016,12,12,13,0,504.0,168.0,3.3,13.0,419.0,624.58,510.54
2016,12,12,13,15,553.0,149.0,3.25,13.0,416.0,634.25,519.12
2016,12,12,13,30,602.0,130.0,3.2,13.0,413.0,645.84,529.03
2016,12,12,13,45,524.0,140.5,3.15,13.5,378.5,580.13,476.19
2016,12,12,14,0,446.0,151.0,3.1,14.0,344.0,521.59,428.68
2016,12,12,14,15,542.5,121.0,2.9,14.0,340.0,541.65,446.18
2016,12,12,14,30,639.0,91.0,2.7,14.0,336.0,559.64,460.78
2016,12,12,14,45,608.5,89.5,2.55,14.0,306.0,515.25,424.57
2016,12,12,15,0,578.0,88.0,2.4,14.0,276.0,470.96,388.15
2016,12,12,15,15,553.5,80.0,2.05,13.0,241.5,423.45,349.33
2016,12,12,15,30,529.0,72.0,1.7,12.0,207.0,376.47,309.7
2016,12,12,15,45,489.0,63.0,1.4,11.5,170.5,321.9,262.28
2016,12,12,16,0,449.0,54.0,1.1,11.0,134.0,269.98,215.85
2016,12,12,16,15,378.0,42.5,1.15,10.0,97.0,206.98,160.59
2016,12,12,16,30,307.0,31.0,1.2,9.0,60.0,150.99,107.24
2016,12,12,16,45,153.5,15.5,1.25,8.5,30.0,67.98,0.0
2016,12,12,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,13,7,45,0.0,7.0,1.65,3.5,7.0,6.48,0.0
2016,12,13,8,0,0.0,14.0,1.8,4.0,14.0,12.97,5.04
2016,12,13,8,15,0.0,22.5,1.8,4.5,22.5,20.87,12.42
2016,12,13,8,30,0.0,31.0,1.8,5.0,31.0,28.77,19.6
2016,12,13,8,45,0.0,39.5,1.8,5.5,39.5,36.68,26.71
2016,12,13,9,0,0.0,48.0,1.8,6.0,48.0,44.6,33.73
2016,12,13,9,15,0.0,55.5,1.8,6.5,55.5,51.6,39.84
2016,12,13,9,30,0.0,63.0,1.8,7.0,63.0,58.59,45.85
2016,12,13,9,45,0.0,80.0,1.8,8.0,80.0,75.3,60.09
2016,12,13,10,0,0.0,97.0,1.8,9.0,97.0,92.41,74.42
2016,12,13,10,15,0.0,120.5,1.85,9.0,121.0,116.63,94.91
2016,12,13,10,30,0.0,144.0,1.9,9.0,145.0,141.29,115.56
2016,12,13,10,45,6.5,158.0,2.0,9.5,161.5,160.82,131.75
2016,12,13,11,0,13.0,172.0,2.1,10.0,178.0,180.78,148.17
2016,12,13,11,15,16.0,180.0,2.0,10.0,188.0,191.65,157.05
2016,12,13,11,30,19.0,188.0,1.9,10.0,198.0,202.69,166.07
2016,12,13,11,45,66.0,209.5,1.8,10.0,243.5,278.52,229.48
2016,12,13,12,0,113.0,231.0,1.7,10.0,289.0,343.98,282.98
2016,12,13,12,15,141.5,231.5,1.6,10.0,304.0,381.41,312.87
2016,12,13,12,30,170.0,232.0,1.5,10.0,319.0,405.44,332.16
2016,12,13,12,45,177.5,228.0,1.45,10.0,317.5,405.9,332.54
2016,12,13,13,0,185.0,224.0,1.4,10.0,316.0,405.72,332.61
2016,12,13,13,15,229.0,212.0,1.4,9.5,322.5,424.1,349.18
2016,12,13,13,30,273.0,200.0,1.4,9.0,329.0,452.97,373.56
2016,12,13,13,45,196.5,195.0,1.4,9.0,285.5,371.17,307.32
2016,12,13,14,0,120.0,190.0,1.4,9.0,242.0,304.9,252.78
2016,12,13,14,15,60.0,125.0,1.35,8.5,151.0,171.1,142.26
2016,12,13,14,30,0.0,60.0,1.3,8.0,60.0,55.79,42.98
2016,12,13,14,45,0.0,54.0,1.3,8.0,54.0,50.19,38.32
2016,12,13,15,0,0.0,48.0,1.3,8.0,48.0,44.59,33.49
2016,12,13,15,15,0.0,41.5,1.15,7.5,41.5,38.54,28.28
2016,12,13,15,30,0.0,35.0,1.0,7.0,35.0,32.48,23.0
2016,12,13,15,45,0.0,28.5,0.85,7.0,28.5,26.44,17.6
2016,12,13,16,0,0.0,22.0,0.7,7.0,22.0,20.39,12.16
2016,12,13,16,15,0.0,15.5,0.65,7.0,15.5,14.36,6.69
2016,12,13,16,30,0.0,9.0,0.6,7.0,9.0,8.33,1.11
2016,12,13,16,45,0.0,4.5,0.55,7.0,4.5,4.16,0.0
2016,12,13,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,7,45,97.0,17.0,1.75,1.5,26.5,53.26,2.21
2016,12,14,8,0,194.0,34.0,1.9,2.0,53.0,117.69,86.65
2016,12,14,8,15,235.5,49.5,1.95,2.5,84.5,161.17,129.7
2016,12,14,8,30,277.0,65.0,2.0,3.0,116.0,208.69,173.66
2016,12,14,8,45,309.0,78.0,2.15,3.5,147.5,252.4,213.74
2016,12,14,9,0,341.0,91.0,2.3,4.0,179.0,298.57,255.02
2016,12,14,9,15,364.0,101.5,2.4,4.5,209.0,338.84,290.31
2016,12,14,9,30,387.0,112.0,2.5,5.0,239.0,380.13,325.56
2016,12,14,9,45,320.5,134.5,2.6,5.5,247.5,368.14,314.75
2016,12,14,10,0,254.0,157.0,2.7,6.0,256.0,360.99,307.31
2016,12,14,10,15,290.0,165.0,2.6,6.0,285.5,403.58,342.87
2016,12,14,10,30,326.0,173.0,2.5,6.0,315.0,447.46,378.7
2016,12,14,10,45,329.5,182.0,2.45,6.5,331.5,468.69,394.53
2016,12,14,11,0,333.0,191.0,2.4,7.0,348.0,488.97,409.48
2016,12,14,11,15,358.5,193.0,2.25,7.0,366.5,517.32,431.69
2016,12,14,11,30,384.0,195.0,2.1,7.0,385.0,545.17,453.13
2016,12,14,11,45,440.5,185.0,2.0,7.5,406.5,597.01,492.77
2016,12,14,12,0,497.0,175.0,1.9,8.0,428.0,635.02,521.18
2016,12,14,12,15,447.0,187.0,1.75,8.0,414.0,608.38,498.36
2016,12,14,12,30,397.0,199.0,1.6,8.0,400.0,566.64,464.85
2016,12,14,12,45,268.5,212.0,1.5,8.0,347.0,474.46,390.32
2016,12,14,13,0,140.0,225.0,1.4,8.0,294.0,370.42,305.24
2016,12,14,13,15,107.0,214.5,1.3,8.0,266.5,317.3,262.49
2016,12,14,13,30,74.0,204.0,1.2,8.0,239.0,277.71,229.76
2016,12,14,13,45,96.0,197.0,1.1,8.0,240.0,285.56,237.1
2016,12,14,14,0,118.0,190.0,1.0,8.0,241.0,303.51,252.14
2016,12,14,14,15,96.5,175.5,0.9,7.5,215.5,257.6,214.62
2016,12,14,14,30,75.0,161.0,0.8,7.0,190.0,224.04,187.06
2016,12,14,14,45,70.5,147.0,0.7,7.0,172.5,203.44,169.98
2016,12,14,15,0,66.0,133.0,0.6,7.0,155.0,183.17,152.91
2016,12,14,15,15,61.0,117.0,0.45,7.0,135.5,160.45,133.47
2016,12,14,15,30,56.0,101.0,0.3,7.0,116.0,138.16,114.14
2016,12,14,15,45,47.0,84.0,0.2,7.0,95.0,113.12,92.2
2016,12,14,16,0,38.0,67.0,0.1,7.0,74.0,88.86,70.7
2016,12,14,16,15,24.0,49.5,0.25,6.5,53.5,62.77,47.68
2016,12,14,16,30,10.0,32.0,0.4,6.0,33.0,37.65,24.79
2016,12,14,16,45,5.0,16.0,0.55,6.0,16.5,17.02,0.0
2016,12,14,17,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.35,-1.5,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.2,-2.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.8,-2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,15,7,45,263.5,13.5,3.8,-1.5,38.5,94.25,0.0
2016,12,15,8,0,527.0,27.0,4.3,-1.0,77.0,214.51,158.44
2016,12,15,8,15,614.0,33.0,4.45,-0.5,121.0,282.35,229.08
2016,12,15,8,30,701.0,39.0,4.6,0.0,165.0,357.83,300.89
2016,12,15,8,45,751.0,43.5,4.85,0.0,209.0,421.16,361.95
2016,12,15,9,0,801.0,48.0,5.1,0.0,253.0,487.4,423.99
2016,12,15,9,15,833.5,51.0,5.1,0.0,294.0,544.41,476.14
2016,12,15,9,30,866.0,54.0,5.1,0.0,335.0,597.5,523.57
2016,12,15,9,45,891.0,55.0,5.15,0.5,371.5,647.15,565.94
2016,12,15,10,0,916.0,56.0,5.2,1.0,408.0,695.94,605.21
2016,12,15,10,15,930.5,57.5,5.15,1.0,438.0,736.69,637.08
2016,12,15,10,30,945.0,59.0,5.1,1.0,468.0,775.22,666.77
2016,12,15,10,45,956.0,59.5,5.05,1.0,491.0,807.33,691.03
2016,12,15,11,0,967.0,60.0,5.0,1.0,514.0,836.54,712.87
2016,12,15,11,15,973.0,60.5,4.95,1.0,529.5,858.66,729.05
2016,12,15,11,30,979.0,61.0,4.9,1.0,545.0,877.34,742.6
2016,12,15,11,45,829.0,91.0,4.9,1.5,505.5,807.69,686.08
2016,12,15,12,0,679.0,121.0,4.9,2.0,466.0,728.61,622.16
2016,12,15,12,15,641.5,132.0,4.85,2.0,458.0,711.67,608.68
2016,12,15,12,30,604.0,143.0,4.8,2.0,450.0,691.67,592.51
2016,12,15,12,45,788.0,102.5,4.8,2.0,496.5,787.79,669.64
2016,12,15,13,0,972.0,62.0,4.8,2.0,543.0,873.79,736.89
2016,12,15,13,15,964.0,61.0,4.7,2.0,526.5,853.24,720.23
2016,12,15,13,30,956.0,60.0,4.6,2.0,510.0,829.34,701.75
2016,12,15,13,45,944.5,59.0,4.6,2.0,486.0,799.58,679.37
2016,12,15,14,0,933.0,58.0,4.6,2.0,462.0,766.98,654.66
2016,12,15,14,15,917.0,56.5,4.5,1.5,431.5,727.93,625.2
2016,12,15,14,30,901.0,55.0,4.4,1.0,401.0,686.78,593.7
2016,12,15,14,45,875.5,53.5,4.35,1.0,365.0,637.69,553.73
2016,12,15,15,0,850.0,52.0,4.3,1.0,329.0,587.8,510.8
2016,12,15,15,15,817.0,49.5,4.1,0.5,288.5,531.96,462.06
2016,12,15,15,30,784.0,47.0,3.9,0.0,248.0,480.1,415.07
2016,12,15,15,45,725.5,43.5,3.7,0.0,204.0,411.76,352.17
2016,12,15,16,0,667.0,40.0,3.5,0.0,160.0,347.06,291.0
2016,12,15,16,15,578.5,33.5,3.2,-0.5,117.0,271.93,220.44
2016,12,15,16,30,490.0,27.0,2.9,-1.0,74.0,204.74,152.57
2016,12,15,16,45,245.0,13.5,2.6,-1.5,37.0,90.76,13.24
2016,12,15,17,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.3,-2.5,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,2.3,-3.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,2.15,-4.5,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.95,-5.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,1.75,-6.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,1.7,-6.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,1.65,-6.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,1.55,-6.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,1.45,-5.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,12,16,7,45,92.0,16.5,1.55,-5.0,25.0,50.49,0.0
2016,12,16,8,0,184.0,33.0,1.6,-5.0,50.0,112.72,83.69
2016,12,16,8,15,225.5,48.5,1.6,-4.5,80.5,155.48,127.67
2016,12,16,8,30,267.0,64.0,1.6,-4.0,111.0,202.34,172.0
2016,12,16,8,45,293.0,78.0,1.6,-4.0,142.0,243.82,211.25
2016,12,16,9,0,319.0,92.0,1.6,-4.0,173.0,287.21,251.28
2016,12,16,9,15,345.0,102.0,1.55,-3.5,202.5,327.59,287.22
2016,12,16,9,30,371.0,112.0,1.5,-3.0,232.0,369.31,323.27
2016,12,16,9,45,349.0,129.0,1.45,-2.5,252.0,389.45,339.45
2016,12,16,10,0,327.0,146.0,1.4,-2.0,272.0,396.17,344.14
2016,12,16,10,15,171.5,153.5,1.3,-1.5,220.0,293.99,254.77
2016,12,16,10,30,16.0,161.0,1.2,-1.0,168.0,172.07,146.26
2016,12,16,10,45,8.0,135.5,1.2,-1.0,139.0,137.65,116.5
2016,12,16,11,0,0.0,110.0,1.2,-1.0,110.0,104.51,87.25
2016,12,16,11,15,0.0,125.5,1.2,-0.5,125.5,120.31,100.85
2016,12,16,11,30,0.0,141.0,1.2,0.0,141.0,136.34,114.42
2016,12,16,11,45,0.0,148.0,1.25,0.0,148.0,143.56,120.54
2016,12,16,12,0,0.0,155.0,1.3,0.0,155.0,150.88,126.79
2016,12,16,12,15,0.5,159.0,1.3,0.0,159.5,155.53,130.76
2016,12,16,12,30,1.0,163.0,1.3,0.0,164.0,160.28,134.86
2016,12,16,12,45,0.5,133.0,1.35,0.0,133.5,128.17,107.23
2016,12,16,13,0,0.0,103.0,1.4,0.0,103.0,97.09,80.33
2016,12,16,13,15,0.0,76.5,1.45,0.0,76.5,71.22,57.73
2016,12,16,13,30,0.0,50.0,1.5,0.0,50.0,46.48,35.92
2016,12,16,13,45,0.0,56.5,1.55,0.0,56.5,52.54,41.38
2016,12,16,14,0,0.0,63.0,1.6,0.0,63.0,58.6,46.83
2016,12,16,14,15,0.0,48.0,1.65,0.0,48.0,44.6,34.42
2016,12,16,14,30,0.0,33.0,1.7,0.0,33.0,30.63,21.97
2016,12,16,14,45,0.0,30.0,1.75,0.0,30.0,27.84,19.5
2016,12,16,15,0,0.0,27.0,1.8,0.0,27.0,25.05,17.0
2016,12,16,15,15,0.0,23.5,1.65,0.0,23.5,21.79,14.07
2016,12,16,15,30,0.0,20.0,1.5,0.0,20.0,18.54,11.12
2016,12,16,15,45,0.0,16.5,1.4,-0.5,16.5,15.29,8.16
2016,12,16,16,0,0.0,13.0,1.3,-1.0,13.0,12.04,5.16
2016,12,16,16,15,0.0,9.5,1.2,-1.0,9.5,8.79,2.12
2016,12,16,16,30,0.0,6.0,1.1,-1.0,6.0,5.55,0.0
2016,12,16,16,45,0.0,3.0,1.05,-1.5,3.0,2.77,0.0
2016,12,16,17,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.65,-2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.85,-2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.95,-2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.05,-1.5,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.15,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,17,7,45,0.0,7.5,3.4,-1.0,7.5,6.94,0.0
2016,12,17,8,0,0.0,15.0,3.5,-1.0,15.0,13.9,5.69
2016,12,17,8,15,0.0,25.0,3.6,-0.5,25.0,23.2,14.66
2016,12,17,8,30,0.0,35.0,3.7,0.0,35.0,32.5,23.26
2016,12,17,8,45,0.0,46.0,3.8,0.0,46.0,42.75,32.68
2016,12,17,9,0,0.0,57.0,3.9,0.0,57.0,53.36,42.34
2016,12,17,9,15,0.0,67.5,3.95,0.0,67.5,63.6,51.58
2016,12,17,9,30,0.0,78.0,4.0,0.0,78.0,73.89,60.76
2016,12,17,9,45,0.0,94.5,4.05,0.0,94.5,90.56,75.52
2016,12,17,10,0,0.0,111.0,4.1,0.0,111.0,107.38,90.3
2016,12,17,10,15,0.0,120.0,4.1,0.0,120.0,116.27,97.97
2016,12,17,10,30,0.0,129.0,4.1,0.0,129.0,125.24,105.68
2016,12,17,10,45,35.0,166.5,4.1,0.5,183.0,202.11,173.46
2016,12,17,11,0,70.0,204.0,4.1,1.0,237.0,274.67,236.06
2016,12,17,11,15,72.0,210.0,4.1,1.0,244.5,283.83,243.52
2016,12,17,11,30,74.0,216.0,4.1,1.0,252.0,293.02,251.18
2016,12,17,11,45,111.0,223.5,4.1,1.5,279.0,332.8,285.39
2016,12,17,12,0,148.0,231.0,4.1,2.0,306.0,385.98,330.12
2016,12,17,12,15,145.5,232.0,4.1,2.0,306.0,385.39,329.32
2016,12,17,12,30,143.0,233.0,4.1,2.0,306.0,384.41,328.42
2016,12,17,12,45,94.5,220.5,4.1,2.5,269.0,315.6,269.12
2016,12,17,13,0,46.0,208.0,4.1,3.0,232.0,260.46,220.86
2016,12,17,13,15,46.5,201.5,4.05,3.0,224.5,253.02,214.87
2016,12,17,13,30,47.0,195.0,4.0,3.0,217.0,245.61,208.79
2016,12,17,13,45,366.5,149.0,3.95,3.5,308.5,471.14,406.21
2016,12,17,14,0,686.0,103.0,3.9,4.0,400.0,649.72,554.94
2016,12,17,14,15,666.0,99.5,3.8,4.0,372.5,611.78,523.0
2016,12,17,14,30,646.0,96.0,3.7,4.0,345.0,572.69,490.84
2016,12,17,14,45,624.0,90.5,3.6,4.5,313.0,529.15,453.72
2016,12,17,15,0,602.0,85.0,3.5,5.0,281.0,485.21,415.64
2016,12,17,15,15,562.0,79.5,3.15,4.5,245.0,430.9,369.03
2016,12,17,15,30,522.0,74.0,2.8,4.0,209.0,378.25,322.74
2016,12,17,15,45,459.0,66.5,2.5,3.5,170.0,314.5,266.11
2016,12,17,16,0,396.0,59.0,2.2,3.0,131.0,254.18,211.44
2016,12,17,16,15,311.0,47.5,2.05,2.5,94.5,188.68,152.09
2016,12,17,16,30,226.0,36.0,1.9,2.0,58.0,131.79,98.31
2016,12,17,16,45,113.0,18.0,1.8,2.0,29.0,60.09,12.33
2016,12,17,17,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,18,7,45,168.5,14.0,4.5,11.5,29.5,68.43,0.0
2016,12,18,8,0,337.0,28.0,4.6,12.0,59.0,155.82,106.98
2016,12,18,8,15,427.0,36.0,4.6,12.0,96.5,216.11,167.01
2016,12,18,8,30,517.0,44.0,4.6,12.0,134.0,285.23,229.64
2016,12,18,8,45,424.5,66.0,4.6,12.5,152.5,290.04,238.59
2016,12,18,9,0,332.0,88.0,4.6,13.0,171.0,288.19,239.5
2016,12,18,9,15,352.5,99.5,4.65,13.5,201.0,327.78,273.8
2016,12,18,9,30,373.0,111.0,4.7,14.0,231.0,368.24,307.83
2016,12,18,9,45,186.5,111.5,4.8,15.0,171.5,252.92,210.41
2016,12,18,10,0,0.0,112.0,4.9,16.0,112.0,108.5,85.87
2016,12,18,10,15,0.0,120.5,4.8,16.5,120.5,116.84,92.62
2016,12,18,10,30,0.0,129.0,4.7,17.0,129.0,125.27,99.26
2016,12,18,10,45,0.0,122.0,4.6,17.5,122.0,117.31,92.34
2016,12,18,11,0,0.0,115.0,4.5,18.0,115.0,109.68,85.75
2016,12,18,11,15,0.0,61.5,4.35,18.0,61.5,57.21,42.22
2016,12,18,11,30,0.0,8.0,4.2,18.0,8.0,7.42,0.58
2016,12,18,11,45,0.0,8.0,4.1,18.0,8.0,7.42,0.58
2016,12,18,12,0,0.0,8.0,4.0,18.0,8.0,7.42,0.57
2016,12,18,12,15,0.0,14.0,4.05,17.5,14.0,13.0,5.27
2016,12,18,12,30,0.0,20.0,4.1,17.0,20.0,18.57,9.98
2016,12,18,12,45,0.0,19.5,4.15,16.5,19.5,18.11,9.62
2016,12,18,13,0,0.0,19.0,4.2,16.0,19.0,17.64,9.27
2016,12,18,13,15,22.5,106.5,4.05,15.0,117.0,124.49,99.96
2016,12,18,13,30,45.0,194.0,3.9,14.0,215.0,242.83,198.47
2016,12,18,13,45,22.5,153.0,3.8,13.5,163.5,167.6,136.18
2016,12,18,14,0,0.0,112.0,3.7,13.0,112.0,107.13,85.4
2016,12,18,14,15,0.0,80.5,3.4,12.5,80.5,75.2,58.72
2016,12,18,14,30,0.0,49.0,3.1,12.0,49.0,45.53,33.6
2016,12,18,14,45,0.0,44.5,2.85,11.5,44.5,41.34,30.13
2016,12,18,15,0,0.0,40.0,2.6,11.0,40.0,37.14,26.61
2016,12,18,15,15,0.0,34.5,2.2,10.5,34.5,32.02,22.24
2016,12,18,15,30,0.0,29.0,1.8,10.0,29.0,26.9,17.82
2016,12,18,15,45,0.0,23.5,1.4,10.0,23.5,21.79,13.31
2016,12,18,16,0,0.0,18.0,1.0,10.0,18.0,16.68,8.77
2016,12,18,16,15,0.0,13.0,1.0,9.5,13.0,12.04,4.63
2016,12,18,16,30,0.0,8.0,1.0,9.0,8.0,7.4,0.39
2016,12,18,16,45,0.0,4.0,1.0,8.5,4.0,3.7,0.0
2016,12,18,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.5,0.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,12,19,7,45,4.0,15.0,3.55,0.0,15.5,15.07,0.0
2016,12,19,8,0,8.0,30.0,3.6,0.0,31.0,32.75,20.37
2016,12,19,8,15,29.5,48.5,3.7,0.0,53.5,64.36,49.92
2016,12,19,8,30,51.0,67.0,3.8,0.0,76.0,95.06,78.11
2016,12,19,8,45,70.5,85.5,3.9,0.5,101.0,126.68,106.99
2016,12,19,9,0,90.0,104.0,4.0,1.0,126.0,167.28,143.49
2016,12,19,9,15,110.0,117.5,3.95,1.0,149.5,196.7,170.1
2016,12,19,9,30,130.0,131.0,3.9,1.0,173.0,227.8,197.86
2016,12,19,9,45,78.5,139.0,3.85,1.0,165.0,198.64,171.66
2016,12,19,10,0,27.0,147.0,3.8,1.0,157.0,174.54,149.35
2016,12,19,10,15,94.0,167.0,3.75,1.0,206.5,245.21,212.21
2016,12,19,10,30,161.0,187.0,3.7,1.0,256.0,330.96,286.59
2016,12,19,10,45,173.0,196.5,3.65,1.5,274.5,354.72,305.83
2016,12,19,11,0,185.0,206.0,3.6,2.0,293.0,378.6,325.17
2016,12,19,11,15,134.5,211.5,3.5,2.0,275.5,347.77,297.53
2016,12,19,11,30,84.0,217.0,3.4,2.0,258.0,302.37,257.77
2016,12,19,11,45,44.0,193.0,3.35,2.5,214.5,240.67,204.09
2016,12,19,12,0,4.0,169.0,3.3,3.0,171.0,169.31,141.65
2016,12,19,12,15,44.0,196.5,3.2,3.0,219.0,244.87,207.46
2016,12,19,12,30,84.0,224.0,3.1,3.0,267.0,311.45,264.31
2016,12,19,12,45,438.5,162.0,3.05,3.5,380.0,568.8,484.02
2016,12,19,13,0,793.0,100.0,3.0,4.0,493.0,781.84,651.64
2016,12,19,13,15,786.0,99.0,2.9,4.0,478.5,764.63,636.53
2016,12,19,13,30,779.0,98.0,2.8,4.0,464.0,748.91,624.64
2016,12,19,13,45,770.5,95.0,2.75,4.5,443.5,722.62,603.85
2016,12,19,14,0,762.0,92.0,2.7,5.0,423.0,693.88,581.27
2016,12,19,14,15,744.5,89.5,2.6,5.0,395.5,657.07,553.06
2016,12,19,14,30,727.0,87.0,2.5,5.0,368.0,618.7,522.38
2016,12,19,14,45,704.5,82.5,2.45,5.0,335.0,573.42,485.67
2016,12,19,15,0,682.0,78.0,2.4,5.0,302.0,527.54,447.63
2016,12,19,15,15,645.5,73.0,2.15,4.5,264.5,472.76,401.38
2016,12,19,15,30,609.0,68.0,1.9,4.0,227.0,419.18,354.87
2016,12,19,15,45,560.0,60.5,1.65,3.5,187.0,358.35,301.09
2016,12,19,16,0,511.0,53.0,1.4,3.0,147.0,300.74,248.66
2016,12,19,16,15,424.0,44.0,1.3,2.5,107.5,230.59,185.31
2016,12,19,16,30,337.0,35.0,1.2,2.0,68.0,168.56,126.4
2016,12,19,16,45,168.5,17.5,1.15,1.5,34.0,77.79,24.02
2016,12,19,17,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
